Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,1.5,-7.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,1.5,-7.8,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,1.55,-8.0,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,1.6,-8.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,1.6,-8.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,1.55,-8.4,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.5,-8.5,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.45,-8.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.4,-8.6,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.4,-8.65,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.4,-8.8,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.4,-8.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.4,-8.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.4,-9.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.4,-9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.4,-9.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.2,-9.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.15,-10.1,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,-10.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.05,-10.4,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,-10.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.95,-10.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,-10.8,0.0,0.0,0.0
2018,1,1,7,15,38.0,3.5,1.1,-10.45,3.0,0.0,0.0
2018,1,1,7,30,76.0,7.0,1.3,-10.1,6.0,0.0,0.0
2018,1,1,7,45,238.5,17.5,1.5,-9.75,33.0,122.06,0.0
2018,1,1,8,0,401.0,28.0,1.7,-9.4,60.0,253.47,182.44
2018,1,1,8,15,531.0,34.5,1.8,-8.85,104.5,341.51,292.47
2018,1,1,8,30,661.0,41.0,1.9,-8.3,149.0,443.5,388.05
2018,1,1,8,45,720.0,45.5,2.05,-7.8,193.5,507.99,448.15
2018,1,1,9,0,779.0,50.0,2.2,-7.3,238.0,573.86,507.09
2018,1,1,9,15,815.5,53.5,2.2,-6.9,280.5,624.64,550.67
2018,1,1,9,30,852.0,57.0,2.2,-6.5,323.0,674.61,590.66
2018,1,1,9,45,876.5,59.0,2.2,-6.1,360.5,712.96,619.87
2018,1,1,10,0,901.0,61.0,2.2,-5.7,398.0,743.11,641.88
2018,1,1,10,15,917.0,63.5,2.2,-5.35,430.0,771.05,661.88
2018,1,1,10,30,933.0,66.0,2.2,-5.0,462.0,796.08,679.33
2018,1,1,10,45,943.5,68.0,2.15,-4.65,487.5,813.14,690.01
2018,1,1,11,0,954.0,70.0,2.1,-4.3,513.0,826.79,698.1
2018,1,1,11,15,960.0,71.0,2.1,-4.1,530.5,832.19,700.81
2018,1,1,11,30,966.0,72.0,2.1,-3.9,548.0,833.95,700.97
2018,1,1,11,45,968.5,73.0,2.05,-3.65,558.0,829.36,695.87
2018,1,1,12,0,971.0,74.0,2.0,-3.4,568.0,821.1,688.22
2018,1,1,12,15,971.0,74.5,2.0,-3.25,570.0,806.76,676.88
2018,1,1,12,30,971.0,75.0,2.0,-3.1,572.0,788.88,663.03
2018,1,1,12,45,967.0,75.0,2.0,-2.95,565.5,764.18,644.07
2018,1,1,13,0,963.0,75.0,2.0,-2.8,559.0,736.32,622.75
2018,1,1,13,15,956.5,74.5,2.0,-2.75,545.0,703.27,595.95
2018,1,1,13,30,950.0,74.0,2.0,-2.7,531.0,667.5,566.4
2018,1,1,13,45,939.5,73.0,2.0,-2.65,509.0,626.36,531.93
2018,1,1,14,0,929.0,72.0,2.0,-2.6,487.0,583.19,495.02
2018,1,1,14,15,914.5,70.0,2.05,-2.7,458.0,535.17,453.64
2018,1,1,14,30,900.0,68.0,2.1,-2.8,429.0,487.13,410.91
2018,1,1,14,45,879.0,65.5,2.1,-2.9,394.0,433.36,361.98
2018,1,1,15,0,858.0,63.0,2.1,-3.0,359.0,379.6,311.67
2018,1,1,15,15,828.0,60.0,2.0,-3.3,319.0,322.83,257.81
2018,1,1,15,30,798.0,57.0,1.9,-3.6,279.0,267.61,204.58
2018,1,1,15,45,752.5,52.5,1.85,-3.85,235.5,209.58,149.78
2018,1,1,16,0,707.0,48.0,1.8,-4.1,192.0,155.48,100.44
2018,1,1,16,15,632.5,42.0,1.65,-4.7,148.0,101.45,57.15
2018,1,1,16,30,558.0,36.0,1.5,-5.3,104.0,55.47,28.36
2018,1,1,16,45,404.5,27.5,1.3,-5.85,66.0,22.6,12.09
2018,1,1,17,0,251.0,19.0,1.1,-6.4,28.0,18.11,0.0
2018,1,1,17,15,125.5,9.5,1.2,-6.6,14.0,9.05,0.0
2018,1,1,17,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.5,-7.55,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.5,-7.9,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.45,-8.1,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.4,-8.3,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.4,-8.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.3,-8.9,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.2,-9.1,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.15,-9.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.1,-9.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.05,-9.75,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.0,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,-10.1,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,-10.3,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,-10.45,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,-10.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.8,-10.75,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.8,-10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.8,-11.05,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,-11.9,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,-12.1,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,-12.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,0.7,-13.0,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,0.7,-13.05,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,0.7,-13.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,0.7,-13.2,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,0.7,-13.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.65,-13.35,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,2,7,15,48.0,4.0,0.75,-13.05,3.5,0.0,0.0
2018,1,2,7,30,96.0,8.0,0.9,-12.5,7.0,0.0,0.0
2018,1,2,7,45,303.0,16.5,1.05,-11.95,36.0,149.44,0.0
2018,1,2,8,0,510.0,25.0,1.2,-11.4,65.0,295.67,212.65
2018,1,2,8,15,606.0,30.0,1.3,-10.85,107.5,376.87,322.56
2018,1,2,8,30,702.0,35.0,1.4,-10.3,150.0,459.97,402.55
2018,1,2,8,45,757.0,39.0,1.45,-9.75,194.5,517.98,456.94
2018,1,2,9,0,812.0,43.0,1.5,-9.2,239.0,580.89,512.7
2018,1,2,9,15,846.5,45.5,1.45,-8.65,281.0,629.29,552.73
2018,1,2,9,30,881.0,48.0,1.4,-8.1,323.0,677.06,589.45
2018,1,2,9,45,904.5,49.5,1.35,-7.5,360.5,714.49,616.45
2018,1,2,10,0,928.0,51.0,1.3,-6.9,398.0,749.86,641.02
2018,1,2,10,15,944.0,52.5,1.2,-6.35,430.0,777.21,658.18
2018,1,2,10,30,960.0,54.0,1.1,-5.8,462.0,801.6,672.65
2018,1,2,10,45,970.5,55.0,1.0,-5.3,487.5,817.91,680.83
2018,1,2,11,0,981.0,56.0,0.9,-4.8,513.0,830.75,686.36
2018,1,2,11,15,988.0,56.5,0.85,-4.3,531.0,836.63,687.65
2018,1,2,11,30,995.0,57.0,0.8,-3.8,549.0,838.77,686.4
2018,1,2,11,45,998.5,58.0,0.7,-3.35,559.5,835.07,680.26
2018,1,2,12,0,1002.0,59.0,0.6,-2.9,570.0,827.57,671.58
2018,1,2,12,15,1002.5,59.0,0.55,-2.55,572.0,812.84,659.12
2018,1,2,12,30,1003.0,59.0,0.5,-2.2,574.0,794.47,644.31
2018,1,2,12,45,1001.0,59.0,0.5,-1.8,568.5,770.77,626.63
2018,1,2,13,0,999.0,59.0,0.5,-1.4,563.0,743.7,606.61
2018,1,2,13,15,993.5,58.5,0.45,-1.2,549.0,710.54,580.96
2018,1,2,13,30,988.0,58.0,0.4,-1.0,535.0,674.49,551.81
2018,1,2,13,45,979.0,57.5,0.35,-0.75,513.5,633.72,518.47
2018,1,2,14,0,970.0,57.0,0.3,-0.5,492.0,590.69,482.73
2018,1,2,14,15,957.0,56.0,0.3,-0.5,463.5,543.08,443.54
2018,1,2,14,30,944.0,55.0,0.3,-0.5,435.0,494.02,401.96
2018,1,2,14,45,924.5,53.0,0.25,-0.45,400.0,440.04,354.63
2018,1,2,15,0,905.0,51.0,0.2,-0.4,365.0,385.78,305.72
2018,1,2,15,15,877.0,49.0,0.25,-0.75,325.0,328.87,254.4
2018,1,2,15,30,849.0,47.0,0.3,-1.1,285.0,273.12,202.8
2018,1,2,15,45,806.5,43.5,0.35,-1.4,241.0,214.32,148.82
2018,1,2,16,0,764.0,40.0,0.4,-1.7,197.0,158.87,99.24
2018,1,2,16,15,693.5,35.5,0.45,-2.25,153.0,102.54,54.56
2018,1,2,16,30,623.0,31.0,0.5,-2.8,109.0,54.43,24.89
2018,1,2,16,45,463.0,24.5,0.6,-3.3,69.5,21.41,11.47
2018,1,2,17,0,303.0,18.0,0.7,-3.8,30.0,17.16,0.0
2018,1,2,17,15,151.5,9.0,0.75,-4.1,15.0,8.58,0.0
2018,1,2,17,30,0.0,0.0,0.8,-4.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.9,-6.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.95,-6.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-7.25,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-7.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-7.5,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.65,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.7,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.0,-7.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,-7.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.0,-7.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.95,-8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.9,-8.05,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.85,-8.05,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.8,-8.05,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.8,-8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.75,-8.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.7,-8.2,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.65,-8.15,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.6,-8.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.6,-8.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.55,-7.9,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.5,-7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.5,-7.75,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.5,-7.7,0.0,0.0,0.0
2018,1,3,7,15,15.5,2.0,0.55,-7.45,2.0,0.0,0.0
2018,1,3,7,30,31.0,4.0,0.6,-7.2,4.0,0.0,0.0
2018,1,3,7,45,65.0,16.5,0.65,-6.9,20.5,44.37,0.0
2018,1,3,8,0,99.0,29.0,0.7,-6.6,37.0,99.31,67.99
2018,1,3,8,15,142.5,44.0,0.7,-6.35,63.0,145.65,122.53
2018,1,3,8,30,186.0,59.0,0.7,-6.1,89.0,192.16,167.05
2018,1,3,8,45,209.5,74.0,0.75,-5.8,117.0,229.47,201.98
2018,1,3,9,0,233.0,89.0,0.8,-5.5,145.0,267.77,236.81
2018,1,3,9,15,264.0,99.0,0.75,-5.05,173.0,304.86,269.41
2018,1,3,9,30,295.0,109.0,0.7,-4.6,201.0,343.12,301.97
2018,1,3,9,45,415.5,108.5,0.65,-4.15,255.0,445.79,388.23
2018,1,3,10,0,536.0,108.0,0.6,-3.7,309.0,544.14,466.86
2018,1,3,10,15,424.5,134.5,0.6,-3.2,301.5,495.48,423.44
2018,1,3,10,30,313.0,161.0,0.6,-2.7,294.0,433.11,370.39
2018,1,3,10,45,239.5,177.0,0.6,-2.25,282.0,396.68,338.65
2018,1,3,11,0,166.0,193.0,0.6,-1.8,270.0,345.81,294.67
2018,1,3,11,15,171.0,195.5,0.55,-1.55,277.5,350.42,298.21
2018,1,3,11,30,176.0,198.0,0.5,-1.3,285.0,354.56,300.8
2018,1,3,11,45,118.0,199.5,0.45,-1.05,258.5,308.93,261.13
2018,1,3,12,0,60.0,201.0,0.4,-0.8,232.0,253.27,213.38
2018,1,3,12,15,56.0,203.5,0.35,-0.7,232.5,250.97,211.43
2018,1,3,12,30,52.0,206.0,0.3,-0.6,233.0,248.67,209.08
2018,1,3,12,45,30.0,189.0,0.3,-0.5,204.5,212.33,178.23
2018,1,3,13,0,8.0,172.0,0.3,-0.4,176.0,170.87,143.03
2018,1,3,13,15,4.0,140.0,0.3,-0.45,142.0,135.54,113.25
2018,1,3,13,30,0.0,108.0,0.3,-0.5,108.0,101.39,83.99
2018,1,3,13,45,0.0,83.0,0.35,-0.55,83.0,77.3,63.21
2018,1,3,14,0,0.0,58.0,0.4,-0.6,58.0,53.94,42.73
2018,1,3,14,15,0.0,52.5,0.4,-0.65,52.5,48.8,38.29
2018,1,3,14,30,0.0,47.0,0.4,-0.7,47.0,43.67,33.78
2018,1,3,14,45,0.0,47.5,0.4,-0.8,47.5,44.13,34.28
2018,1,3,15,0,0.0,48.0,0.4,-0.9,48.0,44.6,34.76
2018,1,3,15,15,0.0,44.0,0.4,-1.05,44.0,40.87,31.45
2018,1,3,15,30,0.0,40.0,0.4,-1.2,40.0,37.14,28.11
2018,1,3,15,45,0.0,35.5,0.4,-1.35,35.5,32.95,24.28
2018,1,3,16,0,0.0,31.0,0.4,-1.5,31.0,28.77,20.39
2018,1,3,16,15,0.0,25.0,0.4,-1.65,25.0,23.19,15.15
2018,1,3,16,30,0.0,19.0,0.4,-1.8,19.0,17.61,9.83
2018,1,3,16,45,0.0,12.5,0.45,-1.95,12.5,11.58,3.79
2018,1,3,17,0,0.0,6.0,0.5,-2.1,6.0,5.72,0.0
2018,1,3,17,15,0.0,3.0,0.5,-2.25,3.0,2.86,0.0
2018,1,3,17,30,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.7,-4.15,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,0.75,-4.55,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,0.8,-4.6,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,0.85,-4.7,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,0.9,-4.9,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,0.95,-5.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.0,-5.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.2,-6.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,-6.25,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,-6.7,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.5,-6.8,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.5,-6.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,-7.0,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,-7.1,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,-7.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,-7.3,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,-7.45,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.3,-7.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.25,-7.65,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.2,-7.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.2,-7.75,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.2,-7.8,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.15,-7.85,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.1,-7.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.15,-7.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.2,-7.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.25,-7.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,4,7,15,31.5,3.5,1.7,-7.45,3.0,0.0,0.0
2018,1,4,7,30,63.0,7.0,2.1,-7.0,6.0,0.0,0.0
2018,1,4,7,45,234.0,18.0,2.5,-6.55,33.5,120.17,0.0
2018,1,4,8,0,405.0,29.0,2.9,-6.1,61.0,255.12,180.47
2018,1,4,8,15,510.5,36.5,3.1,-5.85,102.5,339.76,289.32
2018,1,4,8,30,616.0,44.0,3.3,-5.6,144.0,420.41,367.85
2018,1,4,8,45,678.0,48.5,3.5,-5.3,188.0,485.87,429.65
2018,1,4,9,0,740.0,53.0,3.7,-5.0,232.0,552.77,490.47
2018,1,4,9,15,779.0,56.5,3.75,-4.75,274.0,604.5,536.13
2018,1,4,9,30,818.0,60.0,3.8,-4.5,316.0,655.64,578.81
2018,1,4,9,45,844.5,62.5,3.85,-4.2,354.0,695.66,610.69
2018,1,4,10,0,871.0,65.0,3.9,-3.9,392.0,733.74,640.33
2018,1,4,10,15,889.0,67.5,3.9,-3.7,424.5,763.19,662.41
2018,1,4,10,30,907.0,70.0,3.9,-3.5,457.0,789.82,682.0
2018,1,4,10,45,919.0,71.5,3.9,-3.25,482.5,801.25,689.27
2018,1,4,11,0,931.0,73.0,3.9,-3.0,508.0,815.64,699.02
2018,1,4,11,15,939.0,73.5,3.95,-2.85,526.0,822.27,703.35
2018,1,4,11,30,947.0,74.0,4.0,-2.7,544.0,825.34,705.08
2018,1,4,11,45,951.5,74.5,4.0,-2.6,554.5,822.11,701.75
2018,1,4,12,0,956.0,75.0,4.0,-2.5,565.0,815.24,695.78
2018,1,4,12,15,961.5,75.5,4.0,-2.45,570.0,805.45,687.82
2018,1,4,12,30,967.0,76.0,4.0,-2.4,575.0,791.99,677.13
2018,1,4,12,45,967.0,75.5,4.0,-2.35,570.5,769.84,659.7
2018,1,4,13,0,967.0,75.0,4.0,-2.3,566.0,744.34,639.71
2018,1,4,13,15,962.5,74.0,4.0,-2.35,552.5,712.1,613.3
2018,1,4,13,30,958.0,73.0,4.0,-2.4,539.0,677.01,583.64
2018,1,4,13,45,950.0,71.5,4.0,-2.5,517.5,636.64,549.14
2018,1,4,14,0,942.0,70.0,4.0,-2.6,496.0,594.03,511.97
2018,1,4,14,15,928.5,68.0,4.0,-2.75,467.5,546.08,469.47
2018,1,4,14,30,915.0,66.0,4.0,-2.9,439.0,496.8,424.67
2018,1,4,14,45,895.0,64.0,3.95,-3.1,404.0,444.48,376.0
2018,1,4,15,0,875.0,62.0,3.9,-3.3,369.0,390.81,324.9
2018,1,4,15,15,845.0,59.0,3.8,-3.65,329.0,333.08,269.45
2018,1,4,15,30,815.0,56.0,3.7,-4.0,289.0,276.83,214.57
2018,1,4,15,45,769.5,52.0,3.65,-4.3,245.0,218.1,158.31
2018,1,4,16,0,724.0,48.0,3.6,-4.6,201.0,163.25,107.4
2018,1,4,16,15,649.0,42.5,3.45,-4.95,156.0,108.15,62.08
2018,1,4,16,30,574.0,37.0,3.3,-5.3,111.0,61.1,31.29
2018,1,4,16,45,416.0,29.0,3.2,-5.65,71.5,23.67,14.14
2018,1,4,17,0,258.0,21.0,3.1,-6.0,32.0,18.12,0.0
2018,1,4,17,15,129.0,10.5,3.05,-6.2,16.0,10.01,0.0
2018,1,4,17,30,0.0,0.0,3.0,-6.4,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.0,-6.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.0,-6.8,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,2.95,-7.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,2.9,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,2.9,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,2.9,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,2.9,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,2.9,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,2.85,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,2.8,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,2.75,-8.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,2.7,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,2.7,-8.55,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,2.7,-8.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,2.65,-8.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,2.6,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,2.55,-9.0,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,2.5,-9.1,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,2.45,-9.15,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,2.4,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,2.3,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,2.2,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.1,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.0,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.9,-9.55,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.8,-9.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.75,-9.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.7,-9.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.7,-9.75,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.7,-9.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.65,-9.8,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.6,-9.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.6,-9.85,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.6,-9.9,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.6,-9.95,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.55,-10.1,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.45,-10.25,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,-10.3,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.35,-10.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,-10.4,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,-10.65,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,5,7,15,40.5,3.5,1.4,-10.25,3.0,0.0,0.0
2018,1,5,7,30,81.0,7.0,1.6,-9.8,6.0,0.0,0.0
2018,1,5,7,45,257.0,17.0,1.85,-9.4,33.5,129.26,0.0
2018,1,5,8,0,433.0,27.0,2.1,-9.0,61.0,258.15,184.14
2018,1,5,8,15,546.0,33.0,2.25,-8.55,104.0,347.59,297.82
2018,1,5,8,30,659.0,39.0,2.4,-8.1,147.0,439.92,386.07
2018,1,5,8,45,717.5,43.5,2.55,-7.65,191.5,504.06,446.44
2018,1,5,9,0,776.0,48.0,2.7,-7.2,236.0,569.77,505.73
2018,1,5,9,15,810.5,51.5,2.75,-6.85,278.0,619.46,549.15
2018,1,5,9,30,845.0,55.0,2.8,-6.5,320.0,668.34,588.95
2018,1,5,9,45,867.0,58.0,2.8,-6.1,357.5,706.47,618.4
2018,1,5,10,0,889.0,61.0,2.8,-5.7,395.0,736.33,640.52
2018,1,5,10,15,907.0,62.5,2.8,-5.35,427.5,764.76,661.21
2018,1,5,10,30,925.0,64.0,2.8,-5.0,460.0,790.43,679.44
2018,1,5,10,45,940.0,65.0,2.8,-4.7,487.0,810.13,692.94
2018,1,5,11,0,955.0,66.0,2.8,-4.4,514.0,826.53,703.89
2018,1,5,11,15,965.5,66.5,2.8,-4.1,533.5,835.32,709.0
2018,1,5,11,30,976.0,67.0,2.8,-3.8,553.0,840.45,711.48
2018,1,5,11,45,984.0,67.5,2.8,-3.55,565.5,839.91,709.88
2018,1,5,12,0,992.0,68.0,2.8,-3.3,578.0,835.54,705.56
2018,1,5,12,15,992.5,68.0,2.8,-3.1,580.5,821.15,693.83
2018,1,5,12,30,993.0,68.0,2.8,-2.9,583.0,803.14,679.54
2018,1,5,12,45,989.5,68.5,2.8,-2.7,577.0,779.33,660.88
2018,1,5,13,0,986.0,69.0,2.8,-2.5,571.0,752.22,639.73
2018,1,5,13,15,981.0,68.0,2.8,-2.45,557.5,719.26,613.51
2018,1,5,13,30,976.0,67.0,2.8,-2.4,544.0,683.41,583.61
2018,1,5,13,45,966.0,66.0,2.8,-2.3,522.0,641.93,548.45
2018,1,5,14,0,956.0,65.0,2.8,-2.2,500.0,598.28,510.74
2018,1,5,14,15,938.0,63.5,2.75,-2.25,469.5,548.12,466.83
2018,1,5,14,30,920.0,62.0,2.7,-2.3,439.0,496.95,420.96
2018,1,5,14,45,899.0,60.0,2.65,-2.4,404.0,443.3,371.85
2018,1,5,15,0,878.0,58.0,2.6,-2.5,369.0,389.54,321.3
2018,1,5,15,15,850.0,55.0,2.5,-2.75,329.0,332.62,267.1
2018,1,5,15,30,822.0,52.0,2.4,-3.0,289.0,276.65,212.91
2018,1,5,15,45,779.5,48.5,2.25,-3.25,245.5,218.65,157.55
2018,1,5,16,0,737.0,45.0,2.1,-3.5,202.0,164.15,107.04
2018,1,5,16,15,667.5,40.0,1.9,-4.1,158.0,109.21,61.79
2018,1,5,16,30,598.0,35.0,1.7,-4.7,114.0,61.61,30.42
2018,1,5,16,45,461.5,28.0,1.45,-5.25,75.0,24.73,15.36
2018,1,5,17,0,325.0,21.0,1.2,-5.8,36.0,17.98,0.0
2018,1,5,17,15,162.5,10.5,1.25,-6.05,18.0,10.01,0.0
2018,1,5,17,30,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,-6.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.3,-6.8,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.3,-7.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.25,-7.95,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.2,-8.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.15,-8.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.1,-8.7,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.05,-8.95,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.0,-9.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.0,-9.4,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,-9.6,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,0.95,-9.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,0.9,-10.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,0.85,-10.2,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,0.8,-10.4,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,0.8,-10.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,0.8,-10.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,0.8,-10.85,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,0.8,-11.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,0.8,-11.1,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,0.8,-11.2,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,0.8,-11.3,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,0.8,-11.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,0.8,-11.5,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,0.8,-11.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.8,-11.65,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.8,-11.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.8,-11.8,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.8,-11.9,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.8,-12.0,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.8,-12.05,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,-12.1,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,-12.15,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,-12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.75,-12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.7,-12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.7,-12.5,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.7,-12.55,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,6,7,15,37.0,3.5,0.9,-12.35,3.0,0.0,0.0
2018,1,6,7,30,74.0,7.0,1.1,-11.8,6.0,0.0,0.0
2018,1,6,7,45,220.0,17.0,1.35,-11.25,31.0,112.93,0.0
2018,1,6,8,0,366.0,27.0,1.6,-10.7,56.0,234.72,168.21
2018,1,6,8,15,504.5,34.0,1.8,-10.2,101.0,326.58,281.16
2018,1,6,8,30,643.0,41.0,2.0,-9.7,146.0,432.93,381.28
2018,1,6,8,45,604.5,52.5,2.25,-9.2,173.5,452.45,403.1
2018,1,6,9,0,566.0,64.0,2.5,-8.7,201.0,461.56,414.1
2018,1,6,9,15,726.0,59.0,2.5,-8.3,266.5,572.94,511.93
2018,1,6,9,30,886.0,54.0,2.5,-7.9,332.0,690.11,608.44
2018,1,6,9,45,910.0,56.0,2.55,-7.5,371.0,729.06,637.97
2018,1,6,10,0,934.0,58.0,2.6,-7.1,410.0,765.95,665.84
2018,1,6,10,15,951.0,60.0,2.55,-6.7,443.5,795.19,686.38
2018,1,6,10,30,968.0,62.0,2.5,-6.3,477.0,821.47,704.28
2018,1,6,10,45,979.5,63.0,2.45,-5.95,503.5,839.01,715.32
2018,1,6,11,0,991.0,64.0,2.4,-5.6,530.0,853.05,723.7
2018,1,6,11,15,998.5,65.0,2.35,-5.3,549.0,860.34,727.07
2018,1,6,11,30,1006.0,66.0,2.3,-5.0,568.0,863.83,727.74
2018,1,6,11,45,1010.5,66.0,2.25,-4.75,579.0,859.93,723.08
2018,1,6,12,0,1015.0,66.0,2.2,-4.5,590.0,852.17,715.76
2018,1,6,12,15,1009.5,66.0,2.2,-4.3,589.0,833.13,700.66
2018,1,6,12,30,1004.0,66.0,2.2,-4.1,588.0,810.59,683.12
2018,1,6,12,45,997.5,65.5,2.2,-3.9,580.0,783.37,662.08
2018,1,6,13,0,991.0,65.0,2.2,-3.7,572.0,752.98,638.64
2018,1,6,13,15,986.0,64.5,2.2,-3.65,558.5,720.56,613.4
2018,1,6,13,30,981.0,64.0,2.2,-3.6,545.0,685.23,584.14
2018,1,6,13,45,972.5,62.5,2.25,-3.55,523.5,643.96,549.83
2018,1,6,14,0,964.0,61.0,2.3,-3.5,502.0,600.42,512.78
2018,1,6,14,15,951.0,60.0,2.25,-3.55,474.0,553.08,471.28
2018,1,6,14,30,938.0,59.0,2.2,-3.6,446.0,504.27,427.42
2018,1,6,14,45,919.0,57.0,2.2,-3.7,411.0,450.67,378.56
2018,1,6,15,0,900.0,55.0,2.2,-3.8,376.0,396.72,327.96
2018,1,6,15,15,872.5,52.5,2.15,-4.05,336.0,339.45,273.42
2018,1,6,15,30,845.0,50.0,2.1,-4.3,296.0,283.29,218.9
2018,1,6,15,45,803.0,46.5,2.0,-4.6,252.0,223.7,161.89
2018,1,6,16,0,761.0,43.0,1.9,-4.9,208.0,167.92,109.88
2018,1,6,16,15,693.0,38.5,1.7,-5.5,163.0,112.12,63.4
2018,1,6,16,30,625.0,34.0,1.5,-6.1,118.0,63.43,30.83
2018,1,6,16,45,486.0,27.5,1.35,-6.65,78.0,24.05,15.16
2018,1,6,17,0,347.0,21.0,1.2,-7.2,38.0,19.58,0.0
2018,1,6,17,15,173.5,10.5,1.25,-7.45,19.0,10.01,0.0
2018,1,6,17,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.35,-7.95,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.4,-8.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,-9.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.35,-9.45,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.3,-9.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.25,-9.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.2,-10.2,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.15,-10.4,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.1,-10.6,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.05,-10.8,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.95,-11.2,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.9,-11.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,-11.55,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,-11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.75,-11.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.7,-12.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.7,-12.15,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.7,-12.3,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.65,-12.4,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.6,-12.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.6,-12.6,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.6,-12.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.6,-12.75,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.6,-12.8,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.6,-12.9,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.6,-13.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.6,-13.05,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.6,-13.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.6,-13.15,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.6,-13.2,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.6,-13.25,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.6,-13.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.6,-13.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.6,-13.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.6,-13.45,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.6,-13.5,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.6,-13.55,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.6,-13.6,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.65,-13.55,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.7,-13.5,0.0,0.0,0.0
2018,1,7,7,15,42.0,3.5,0.75,-13.1,3.0,0.0,0.0
2018,1,7,7,30,84.0,7.0,0.8,-12.7,6.0,0.0,0.0
2018,1,7,7,45,268.0,16.5,0.85,-12.25,34.0,133.5,0.0
2018,1,7,8,0,452.0,26.0,0.9,-11.8,62.0,267.18,191.9
2018,1,7,8,15,554.5,32.0,0.9,-11.05,104.0,351.2,300.33
2018,1,7,8,30,657.0,38.0,0.9,-10.3,146.0,437.85,381.75
2018,1,7,8,45,714.0,42.0,0.95,-9.55,190.0,500.46,438.89
2018,1,7,9,0,771.0,46.0,1.0,-8.8,234.0,564.61,494.66
2018,1,7,9,15,806.0,49.5,0.95,-8.25,276.0,614.64,535.68
2018,1,7,9,30,841.0,53.0,0.9,-7.7,318.0,658.25,568.42
2018,1,7,9,45,863.5,56.0,0.8,-7.2,355.5,696.57,595.13
2018,1,7,10,0,886.0,59.0,0.7,-6.7,393.0,732.9,619.25
2018,1,7,10,15,889.5,62.5,0.65,-6.2,421.5,753.31,631.33
2018,1,7,10,30,893.0,66.0,0.6,-5.7,450.0,770.54,640.99
2018,1,7,10,45,903.5,67.5,0.55,-5.25,475.0,787.35,650.34
2018,1,7,11,0,914.0,69.0,0.5,-4.8,500.0,800.91,657.23
2018,1,7,11,15,930.0,68.0,0.55,-4.45,520.5,812.27,664.7
2018,1,7,11,30,946.0,67.0,0.6,-4.1,541.0,820.13,669.77
2018,1,7,11,45,950.0,68.0,0.6,-3.7,552.0,817.54,666.34
2018,1,7,12,0,954.0,69.0,0.6,-3.3,563.0,811.3,660.6
2018,1,7,12,15,939.0,73.0,0.7,-3.0,561.0,790.83,646.72
2018,1,7,12,30,924.0,77.0,0.8,-2.7,559.0,767.26,630.67
2018,1,7,12,45,920.5,77.0,0.85,-2.45,553.5,744.36,614.36
2018,1,7,13,0,917.0,77.0,0.9,-2.2,548.0,718.4,595.67
2018,1,7,13,15,927.5,73.0,0.95,-2.05,539.5,694.14,577.55
2018,1,7,13,30,938.0,69.0,1.0,-1.9,531.0,666.28,555.6
2018,1,7,13,45,929.0,68.0,1.05,-1.75,510.5,626.74,523.83
2018,1,7,14,0,920.0,67.0,1.1,-1.6,490.0,585.06,489.58
2018,1,7,14,15,904.0,65.5,1.1,-1.65,461.0,537.33,449.42
2018,1,7,14,30,888.0,64.0,1.1,-1.7,432.0,488.52,407.21
2018,1,7,14,45,810.5,69.5,1.1,-1.7,385.0,421.03,348.88
2018,1,7,15,0,733.0,75.0,1.1,-1.7,338.0,357.02,292.53
2018,1,7,15,15,759.5,64.5,1.05,-2.0,311.5,317.09,253.51
2018,1,7,15,30,786.0,54.0,1.0,-2.3,285.0,272.89,209.22
2018,1,7,15,45,625.0,59.0,0.9,-2.6,225.5,197.84,144.78
2018,1,7,16,0,464.0,64.0,0.8,-2.9,166.0,139.65,97.6
2018,1,7,16,15,300.5,56.5,0.75,-3.35,117.0,85.0,56.57
2018,1,7,16,30,137.0,49.0,0.7,-3.8,68.0,50.25,34.34
2018,1,7,16,45,105.5,33.5,0.65,-4.25,45.0,27.43,18.21
2018,1,7,17,0,74.0,18.0,0.6,-4.7,22.0,15.09,0.0
2018,1,7,17,15,37.0,9.0,0.6,-4.8,11.0,8.58,0.0
2018,1,7,17,30,0.0,0.0,0.6,-4.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.6,-4.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,-5.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.7,-5.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.7,-5.2,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.7,-5.45,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.7,-5.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.75,-5.85,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,-6.35,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,-6.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,-6.7,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.95,-6.85,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.9,-7.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.9,-7.25,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.9,-7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.9,-7.7,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.9,-7.8,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.9,-7.9,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,-8.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,-8.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,-8.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,-8.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,-8.2,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.05,-8.25,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,-8.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,-8.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,-8.4,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,-8.45,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.0,-8.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.0,-8.4,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.15,-7.9,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.3,-7.4,5.0,0.0,0.0
2018,1,8,7,45,184.5,17.5,1.45,-6.85,30.0,97.71,0.0
2018,1,8,8,0,324.0,29.0,1.6,-6.3,55.0,216.02,153.22
2018,1,8,8,15,416.0,38.0,1.7,-5.55,92.5,291.68,247.42
2018,1,8,8,30,508.0,47.0,1.8,-4.8,130.0,370.15,321.55
2018,1,8,8,45,569.0,52.5,1.85,-4.05,171.0,431.48,377.75
2018,1,8,9,0,630.0,58.0,1.9,-3.3,212.0,495.13,433.61
2018,1,8,9,15,680.5,62.0,2.0,-2.45,254.5,551.71,481.51
2018,1,8,9,30,731.0,66.0,2.1,-1.6,297.0,604.59,524.55
2018,1,8,9,45,757.5,69.0,2.25,-0.8,333.0,643.79,554.61
2018,1,8,10,0,784.0,72.0,2.4,0.0,369.0,681.3,582.7
2018,1,8,10,15,800.0,75.0,2.35,0.4,399.5,708.95,602.11
2018,1,8,10,30,816.0,78.0,2.3,0.8,430.0,734.02,619.25
2018,1,8,10,45,825.0,80.5,2.3,1.2,453.5,750.27,629.75
2018,1,8,11,0,834.0,83.0,2.3,1.6,477.0,763.45,637.96
2018,1,8,11,15,617.5,136.0,2.25,1.7,433.5,660.01,555.77
2018,1,8,11,30,401.0,189.0,2.2,1.8,390.0,543.8,459.16
2018,1,8,11,45,274.5,210.5,2.15,1.85,349.5,454.62,384.9
2018,1,8,12,0,148.0,232.0,2.1,1.9,309.0,366.96,310.17
2018,1,8,12,15,97.5,225.0,2.05,1.9,276.0,306.48,259.22
2018,1,8,12,30,47.0,218.0,2.0,1.9,243.0,258.57,217.95
2018,1,8,12,45,43.5,208.0,1.95,1.9,231.0,242.72,204.73
2018,1,8,13,0,40.0,198.0,1.9,1.9,219.0,227.28,191.71
2018,1,8,13,15,21.0,178.0,1.85,1.85,189.0,184.86,155.46
2018,1,8,13,30,2.0,158.0,1.8,1.8,159.0,151.91,127.08
2018,1,8,13,45,2.5,153.5,1.75,1.8,154.5,147.48,123.5
2018,1,8,14,0,3.0,149.0,1.7,1.8,150.0,143.05,119.86
2018,1,8,14,15,1.5,125.5,1.6,1.7,126.0,119.01,99.25
2018,1,8,14,30,0.0,102.0,1.5,1.6,102.0,95.51,78.98
2018,1,8,14,45,1.0,104.5,1.4,1.45,105.0,98.29,81.64
2018,1,8,15,0,2.0,107.0,1.3,1.3,108.0,100.93,84.09
2018,1,8,15,15,1.0,84.0,1.3,1.1,84.5,78.63,64.6
2018,1,8,15,30,0.0,61.0,1.3,0.9,61.0,56.73,45.28
2018,1,8,15,45,0.0,51.0,1.25,0.65,51.0,47.4,36.97
2018,1,8,16,0,0.0,41.0,1.2,0.4,41.0,38.08,28.54
2018,1,8,16,15,0.0,32.5,1.15,0.3,32.5,30.17,21.26
2018,1,8,16,30,0.0,24.0,1.1,0.2,24.0,22.26,13.91
2018,1,8,16,45,2.5,16.5,1.1,0.05,16.5,15.3,7.61
2018,1,8,17,0,5.0,9.0,1.1,-0.1,9.0,8.45,0.0
2018,1,8,17,15,2.5,4.5,1.05,-0.2,4.5,4.29,0.0
2018,1,8,17,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.85,-0.45,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,0.9,-1.15,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,0.9,-1.25,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,0.75,-1.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.7,-1.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.65,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.6,-0.4,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,9,7,15,26.5,3.5,0.7,0.1,3.0,0.0,0.0
2018,1,9,7,30,53.0,7.0,0.8,0.5,6.0,0.0,0.0
2018,1,9,7,45,189.0,17.5,0.85,0.9,30.0,99.65,0.0
2018,1,9,8,0,325.0,28.0,0.9,1.3,54.0,215.94,149.22
2018,1,9,8,15,439.5,35.5,0.95,1.75,94.0,301.39,248.02
2018,1,9,8,30,554.0,43.0,1.0,2.2,134.0,391.48,329.18
2018,1,9,8,45,615.0,48.0,1.05,2.65,176.0,448.4,380.09
2018,1,9,9,0,676.0,53.0,1.1,3.1,218.0,513.58,435.41
2018,1,9,9,15,717.0,56.0,1.05,3.7,258.5,564.63,476.27
2018,1,9,9,30,758.0,59.0,1.0,4.3,299.0,615.42,514.4
2018,1,9,9,45,787.0,61.0,0.95,4.9,336.0,655.76,542.58
2018,1,9,10,0,816.0,63.0,0.9,5.5,373.0,694.49,568.68
2018,1,9,10,15,835.0,64.5,0.85,6.25,404.0,723.13,586.27
2018,1,9,10,30,854.0,66.0,0.8,7.0,435.0,742.84,597.03
2018,1,9,10,45,867.0,67.0,0.8,7.75,460.0,760.83,607.21
2018,1,9,11,0,880.0,68.0,0.8,8.5,485.0,775.76,615.17
2018,1,9,11,15,888.0,68.5,0.8,9.2,503.0,782.95,617.77
2018,1,9,11,30,896.0,69.0,0.8,9.9,521.0,786.77,618.2
2018,1,9,11,45,899.0,70.0,0.75,10.55,531.0,783.89,613.4
2018,1,9,12,0,902.0,71.0,0.7,11.2,541.0,777.56,606.43
2018,1,9,12,15,900.5,72.0,0.65,11.55,543.5,764.42,595.56
2018,1,9,12,30,899.0,73.0,0.6,11.9,546.0,748.0,582.64
2018,1,9,12,45,851.5,85.0,0.55,12.25,530.0,712.93,556.75
2018,1,9,13,0,804.0,97.0,0.5,12.6,514.0,671.4,525.85
2018,1,9,13,15,720.0,115.5,0.4,12.65,482.0,614.29,481.92
2018,1,9,13,30,636.0,134.0,0.3,12.7,450.0,556.48,437.38
2018,1,9,13,45,744.0,103.0,0.25,12.75,459.0,563.44,442.61
2018,1,9,14,0,852.0,72.0,0.2,12.8,468.0,559.34,438.02
2018,1,9,14,15,814.0,75.0,0.2,12.65,436.0,507.3,397.39
2018,1,9,14,30,776.0,78.0,0.2,12.5,404.0,456.02,356.87
2018,1,9,14,45,779.0,71.5,0.25,12.35,377.0,413.69,322.16
2018,1,9,15,0,782.0,65.0,0.3,12.2,350.0,369.36,284.31
2018,1,9,15,15,752.5,62.0,0.35,11.8,312.5,316.05,238.71
2018,1,9,15,30,723.0,59.0,0.4,11.4,275.0,264.31,193.26
2018,1,9,15,45,678.0,55.5,0.45,11.0,234.5,210.48,146.11
2018,1,9,16,0,633.0,52.0,0.5,10.6,194.0,159.31,101.96
2018,1,9,16,15,553.5,45.5,0.6,10.1,150.5,106.5,60.7
2018,1,9,16,30,474.0,39.0,0.7,9.6,107.0,62.17,31.36
2018,1,9,16,45,360.5,31.0,0.8,9.1,72.0,25.13,15.59
2018,1,9,17,0,247.0,23.0,0.9,8.6,37.0,19.35,0.0
2018,1,9,17,15,123.5,11.5,1.0,8.25,18.5,10.96,0.0
2018,1,9,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.0,2.75,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,0.85,2.2,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,0.8,2.05,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,0.75,1.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,0.7,1.65,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,0.6,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,0.65,1.35,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,1,10,7,15,9.0,2.0,0.75,1.3,2.0,0.0,0.0
2018,1,10,7,30,18.0,4.0,0.8,1.6,4.0,0.0,0.0
2018,1,10,7,45,13.5,14.0,0.8,1.85,14.5,19.27,0.0
2018,1,10,8,0,9.0,24.0,0.8,2.1,25.0,31.05,17.14
2018,1,10,8,15,24.0,42.5,0.95,2.5,46.0,62.99,48.58
2018,1,10,8,30,39.0,61.0,1.1,2.9,67.0,93.82,76.81
2018,1,10,8,45,43.0,75.0,1.2,3.3,84.0,111.47,93.08
2018,1,10,9,0,47.0,89.0,1.3,3.7,101.0,129.52,109.31
2018,1,10,9,15,27.5,94.5,1.3,4.35,102.0,120.81,101.29
2018,1,10,9,30,8.0,100.0,1.3,5.0,103.0,104.67,86.56
2018,1,10,9,45,4.0,90.0,1.25,5.6,91.5,89.24,72.84
2018,1,10,10,0,0.0,80.0,1.2,6.2,80.0,75.12,60.22
2018,1,10,10,15,8.0,94.0,1.25,6.95,97.5,95.14,77.53
2018,1,10,10,30,16.0,108.0,1.3,7.7,115.0,115.41,94.76
2018,1,10,10,45,10.5,121.5,1.3,8.4,126.0,124.85,102.08
2018,1,10,11,0,5.0,135.0,1.3,9.1,137.0,134.19,109.26
2018,1,10,11,15,36.5,172.0,1.3,9.6,190.0,207.19,170.57
2018,1,10,11,30,68.0,209.0,1.3,10.1,243.0,273.14,224.28
2018,1,10,11,45,76.0,214.5,1.3,10.6,253.5,283.48,231.85
2018,1,10,12,0,84.0,220.0,1.3,11.1,264.0,293.49,239.4
2018,1,10,12,15,55.0,209.0,1.3,11.4,238.0,256.54,208.55
2018,1,10,12,30,26.0,198.0,1.3,11.7,212.0,211.96,171.6
2018,1,10,12,45,36.5,196.5,1.3,12.0,215.5,225.1,182.52
2018,1,10,13,0,47.0,195.0,1.3,12.3,219.0,228.85,185.58
2018,1,10,13,15,40.5,197.0,1.3,12.45,217.5,224.51,181.78
2018,1,10,13,30,34.0,199.0,1.3,12.6,216.0,220.41,178.27
2018,1,10,13,45,35.5,193.0,1.3,12.7,210.0,212.92,172.28
2018,1,10,14,0,37.0,187.0,1.3,12.8,204.0,205.33,166.2
2018,1,10,14,15,22.5,168.0,1.2,12.6,178.0,171.59,138.65
2018,1,10,14,30,8.0,149.0,1.1,12.4,152.0,144.79,116.75
2018,1,10,14,45,7.5,138.5,0.95,12.2,141.5,133.79,107.87
2018,1,10,15,0,7.0,128.0,0.8,12.0,131.0,122.89,98.95
2018,1,10,15,15,29.0,105.5,0.85,11.0,114.5,109.74,87.96
2018,1,10,15,30,51.0,83.0,0.9,10.0,98.0,92.56,72.89
2018,1,10,15,45,336.0,64.5,0.9,9.05,142.5,140.45,102.84
2018,1,10,16,0,621.0,46.0,0.9,8.1,187.0,154.17,99.82
2018,1,10,16,15,556.5,41.5,0.95,7.2,148.0,105.81,60.73
2018,1,10,16,30,492.0,37.0,1.0,6.3,109.0,62.57,31.22
2018,1,10,16,45,377.0,28.5,1.05,5.4,72.5,23.73,14.83
2018,1,10,17,0,262.0,20.0,1.1,4.5,36.0,16.19,0.15
2018,1,10,17,15,131.0,10.0,1.1,4.2,18.0,9.53,0.0
2018,1,10,17,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.0,2.25,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.85,2.55,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.8,2.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.8,2.95,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.8,3.25,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,1,11,7,15,5.5,0.5,0.95,3.75,0.5,0.0,0.0
2018,1,11,7,30,11.0,1.0,1.1,4.0,1.0,0.0,0.0
2018,1,11,7,45,5.5,3.0,1.25,4.3,3.0,5.27,0.0
2018,1,11,8,0,0.0,5.0,1.4,4.6,5.0,4.62,0.0
2018,1,11,8,15,0.0,9.5,1.45,5.1,9.5,8.79,1.85
2018,1,11,8,30,0.0,14.0,1.5,5.6,14.0,12.97,5.66
2018,1,11,8,45,0.0,18.0,1.55,6.1,18.0,16.68,9.03
2018,1,11,9,0,0.0,22.0,1.6,6.6,22.0,20.39,12.36
2018,1,11,9,15,0.0,32.0,1.7,7.25,32.0,29.69,20.53
2018,1,11,9,30,0.0,42.0,1.8,7.9,42.0,39.0,28.63
2018,1,11,9,45,0.0,47.0,1.9,8.55,47.0,43.66,32.57
2018,1,11,10,0,0.0,52.0,2.0,9.2,52.0,48.33,36.46
2018,1,11,10,15,0.0,54.0,2.05,9.85,54.0,50.2,37.9
2018,1,11,10,30,0.0,56.0,2.1,10.5,56.0,52.07,39.34
2018,1,11,10,45,0.0,81.0,2.15,11.1,81.0,75.42,59.08
