Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.5,-2.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.55,-2.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.6,-2.15,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.75,-1.75,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,2,1,7,15,21.0,5.5,1.9,-1.0,6.0,0.0,0.0
2018,2,1,7,30,42.0,11.0,2.0,-0.4,12.0,27.78,0.0
2018,2,1,7,45,106.0,26.5,2.1,0.15,37.0,94.15,52.93
2018,2,1,8,0,170.0,42.0,2.2,0.7,62.0,163.81,134.29
2018,2,1,8,15,278.5,53.0,2.2,1.45,103.0,241.99,206.52
2018,2,1,8,30,387.0,64.0,2.2,2.2,144.0,329.61,284.73
2018,2,1,8,45,411.0,76.5,2.25,2.95,180.0,373.93,323.8
2018,2,1,9,0,435.0,89.0,2.3,3.7,216.0,418.83,361.91
2018,2,1,9,15,426.5,106.5,2.45,4.5,247.0,447.48,384.84
2018,2,1,9,30,418.0,124.0,2.6,5.3,278.0,473.79,405.04
2018,2,1,9,45,388.0,144.0,2.75,6.1,299.0,484.54,411.58
2018,2,1,10,0,358.0,164.0,2.9,6.9,320.0,478.95,405.0
2018,2,1,10,15,306.5,186.5,3.0,7.45,327.0,469.83,394.96
2018,2,1,10,30,255.0,209.0,3.1,8.0,334.0,457.42,382.2
2018,2,1,10,45,286.5,218.0,3.2,8.55,366.0,494.27,411.1
2018,2,1,11,0,318.0,227.0,3.3,9.1,398.0,530.52,438.89
2018,2,1,11,15,343.0,231.0,3.35,9.5,421.5,554.47,456.86
2018,2,1,11,30,368.0,235.0,3.4,9.9,445.0,577.13,473.75
2018,2,1,11,45,323.0,250.5,3.5,10.3,437.5,553.44,452.98
2018,2,1,12,0,278.0,266.0,3.6,10.7,430.0,528.7,431.66
2018,2,1,12,15,271.0,269.0,3.6,10.95,430.0,520.06,424.13
2018,2,1,12,30,264.0,272.0,3.6,11.2,430.0,510.5,415.84
2018,2,1,12,45,242.5,273.0,3.65,11.45,417.5,476.4,388.4
2018,2,1,13,0,221.0,274.0,3.7,11.7,405.0,453.3,369.43
2018,2,1,13,15,224.5,268.0,3.7,11.8,399.0,440.94,359.66
2018,2,1,13,30,228.0,262.0,3.7,11.9,393.0,427.75,349.12
2018,2,1,13,45,158.0,250.0,3.7,12.0,339.5,359.22,293.2
2018,2,1,14,0,88.0,238.0,3.7,12.1,286.0,289.03,235.62
2018,2,1,14,15,102.0,227.5,3.65,12.1,280.5,281.53,229.97
2018,2,1,14,30,116.0,217.0,3.6,12.1,275.0,277.58,226.82
2018,2,1,14,45,123.5,205.0,3.5,12.05,263.0,261.95,213.92
2018,2,1,15,0,131.0,193.0,3.4,12.0,251.0,245.47,200.08
2018,2,1,15,15,79.0,161.0,3.3,11.75,195.0,183.2,148.77
2018,2,1,15,30,27.0,129.0,3.2,11.5,139.0,130.22,105.17
2018,2,1,15,45,16.5,110.0,3.05,11.3,116.0,106.56,85.48
2018,2,1,16,0,6.0,91.0,2.9,11.1,93.0,85.42,67.85
2018,2,1,16,15,23.5,83.5,2.85,10.75,89.0,80.64,62.99
2018,2,1,16,30,41.0,76.0,2.8,10.4,85.0,73.26,55.71
2018,2,1,16,45,40.5,60.0,2.75,10.1,67.0,55.62,40.73
2018,2,1,17,0,40.0,44.0,2.7,9.8,49.0,38.65,28.38
2018,2,1,17,15,26.5,27.5,2.75,9.7,30.5,24.69,13.93
2018,2,1,17,30,13.0,11.0,2.8,9.6,12.0,10.48,0.0
2018,2,1,17,45,6.5,5.5,2.85,9.45,6.0,5.24,0.0
2018,2,1,18,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,8.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.55,8.45,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,7.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,2.15,7.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,2.4,6.75,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,2.65,4.9,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,2.7,4.4,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.9,2.4,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.65,1.8,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,0.95,0.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.05,-0.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,-0.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,2,2,7,15,69.5,7.0,1.9,-0.35,9.0,0.0,0.0
2018,2,2,7,30,139.0,14.0,2.2,0.0,18.0,70.81,0.0
2018,2,2,7,45,266.0,25.0,2.45,0.35,50.5,175.42,109.68
2018,2,2,8,0,393.0,36.0,2.7,0.7,83.0,270.03,224.03
2018,2,2,8,15,500.0,40.5,2.85,0.95,127.5,351.43,301.17
2018,2,2,8,30,607.0,45.0,3.0,1.2,172.0,436.3,378.37
2018,2,2,8,45,637.0,51.5,3.2,1.45,213.0,486.65,424.04
2018,2,2,9,0,667.0,58.0,3.4,1.7,254.0,537.24,468.17
2018,2,2,9,15,709.0,63.0,3.45,1.95,300.0,594.27,514.98
2018,2,2,9,30,751.0,68.0,3.5,2.2,346.0,651.43,559.99
2018,2,2,9,45,687.0,89.0,3.55,2.4,364.5,651.56,558.4
2018,2,2,10,0,623.0,110.0,3.6,2.6,383.0,641.38,548.81
2018,2,2,10,15,776.0,90.0,3.65,2.75,456.5,746.03,630.67
2018,2,2,10,30,929.0,70.0,3.7,2.9,530.0,849.95,708.88
2018,2,2,10,45,961.5,66.0,3.75,3.0,565.0,881.05,730.41
2018,2,2,11,0,994.0,62.0,3.8,3.1,600.0,909.1,750.17
2018,2,2,11,15,1000.5,63.0,3.8,3.15,621.5,918.18,755.58
2018,2,2,11,30,1007.0,64.0,3.8,3.2,643.0,923.34,758.38
2018,2,2,11,45,1010.5,65.0,3.85,3.2,656.5,922.0,756.99
2018,2,2,12,0,1014.0,66.0,3.9,3.2,670.0,916.66,752.83
2018,2,2,12,15,1014.5,67.0,3.9,3.15,675.0,904.86,743.88
2018,2,2,12,30,1015.0,68.0,3.9,3.1,680.0,889.15,732.19
2018,2,2,12,45,1016.5,68.5,3.9,3.05,679.0,869.79,717.9
2018,2,2,13,0,1018.0,69.0,3.9,3.0,678.0,846.61,700.84
2018,2,2,13,15,1018.0,68.5,3.85,2.9,668.0,817.5,679.18
2018,2,2,13,30,1018.0,68.0,3.8,2.8,658.0,784.87,654.86
2018,2,2,13,45,1011.5,67.5,3.8,2.65,638.0,744.58,624.68
2018,2,2,14,0,1005.0,67.0,3.8,2.5,618.0,701.53,589.76
2018,2,2,14,15,995.5,66.0,3.75,2.25,590.0,653.65,550.17
2018,2,2,14,30,986.0,65.0,3.7,2.0,562.0,603.71,507.85
2018,2,2,14,45,972.5,63.0,3.65,1.7,527.0,548.94,460.45
2018,2,2,15,0,959.0,61.0,3.6,1.4,492.0,493.03,410.62
2018,2,2,15,15,940.0,59.0,3.45,1.0,451.0,434.09,356.7
2018,2,2,15,30,921.0,57.0,3.3,0.6,410.0,375.13,301.23
2018,2,2,15,45,893.5,54.0,3.2,0.2,364.0,313.02,242.14
2018,2,2,16,0,866.0,51.0,3.1,-0.2,318.0,252.45,183.95
2018,2,2,16,15,823.0,47.5,2.8,-0.8,269.0,190.52,126.52
2018,2,2,16,30,780.0,44.0,2.5,-1.4,220.0,130.97,75.39
2018,2,2,16,45,710.0,39.0,2.2,-2.05,170.5,74.36,36.67
2018,2,2,17,0,640.0,34.0,1.9,-2.7,121.0,28.54,20.68
2018,2,2,17,15,476.0,27.0,1.75,-3.2,77.5,23.61,14.38
2018,2,2,17,30,312.0,20.0,1.6,-3.7,34.0,17.06,0.0
2018,2,2,17,45,156.0,10.0,1.45,-4.15,17.0,9.53,0.0
2018,2,2,18,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,-5.2,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.0,-6.6,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,0.95,-6.7,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,0.9,-6.8,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,0.9,-6.9,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,0.9,-7.0,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,0.85,-7.05,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,0.8,-7.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,0.8,-7.15,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,0.8,-7.2,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,0.75,-7.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,0.7,-7.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,0.75,-6.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,0.8,-6.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,0.85,-6.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,0.9,-6.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,0.9,-6.45,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,0.85,-6.35,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,0.8,-6.3,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,0.75,-6.4,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,0.7,-6.5,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.6,-6.6,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.5,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.5,-6.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.5,-6.8,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.55,-6.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.7,-6.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.8,-6.2,0.0,0.0,0.0
2018,2,3,7,15,77.0,7.0,0.85,-5.75,9.5,0.0,0.0
2018,2,3,7,30,154.0,14.0,0.9,-5.3,19.0,77.27,0.0
2018,2,3,7,45,295.0,25.5,1.0,-4.8,55.0,191.01,128.31
2018,2,3,8,0,436.0,37.0,1.1,-4.3,91.0,293.76,246.77
2018,2,3,8,15,566.5,41.0,1.05,-3.8,142.5,384.53,330.79
2018,2,3,8,30,697.0,45.0,1.0,-3.3,194.0,491.23,423.57
2018,2,3,8,45,745.0,49.5,1.0,-2.8,242.0,554.23,477.0
2018,2,3,9,0,793.0,54.0,1.0,-2.3,290.0,618.42,528.83
2018,2,3,9,15,825.0,57.0,1.0,-1.8,335.5,670.12,567.28
2018,2,3,9,30,857.0,60.0,1.0,-1.3,381.0,714.79,599.07
2018,2,3,9,45,876.5,62.5,0.95,-0.8,421.0,753.97,625.14
2018,2,3,10,0,896.0,65.0,0.9,-0.3,461.0,791.0,648.88
2018,2,3,10,15,909.0,67.0,0.9,0.15,495.0,819.7,666.93
2018,2,3,10,30,922.0,69.0,0.9,0.6,529.0,845.41,682.72
2018,2,3,10,45,931.5,71.0,0.9,1.0,557.5,865.03,694.18
2018,2,3,11,0,941.0,73.0,0.9,1.4,586.0,881.18,703.27
2018,2,3,11,15,823.5,108.5,0.95,1.8,569.0,833.6,668.12
2018,2,3,11,30,706.0,144.0,1.0,2.2,552.0,778.09,627.87
2018,2,3,11,45,628.5,170.5,1.05,2.55,539.5,737.27,597.64
2018,2,3,12,0,551.0,197.0,1.1,2.9,527.0,690.17,560.91
2018,2,3,12,15,561.5,195.0,1.15,3.1,533.5,687.17,559.19
2018,2,3,12,30,572.0,193.0,1.2,3.3,540.0,681.64,555.03
2018,2,3,12,45,739.0,143.5,1.25,3.55,589.5,748.88,607.62
2018,2,3,13,0,906.0,94.0,1.3,3.8,639.0,793.19,639.46
2018,2,3,13,15,922.0,88.0,1.35,3.9,634.0,772.41,624.45
2018,2,3,13,30,938.0,82.0,1.4,4.0,629.0,747.59,607.27
2018,2,3,13,45,930.5,80.5,1.45,4.1,609.0,708.05,578.34
2018,2,3,14,0,923.0,79.0,1.5,4.2,589.0,666.09,545.87
2018,2,3,14,15,911.0,78.5,1.5,4.1,562.0,620.36,509.54
2018,2,3,14,30,899.0,78.0,1.5,4.0,535.0,572.99,470.93
2018,2,3,14,45,882.5,76.0,1.55,3.95,501.0,521.33,427.96
2018,2,3,15,0,866.0,74.0,1.6,3.9,467.0,467.65,381.94
2018,2,3,15,15,841.0,72.0,1.45,3.45,426.5,410.26,331.25
2018,2,3,15,30,816.0,70.0,1.3,3.0,386.0,353.7,279.91
2018,2,3,15,45,781.5,66.5,1.1,2.6,341.5,294.09,225.09
2018,2,3,16,0,747.0,63.0,0.9,2.2,297.0,237.05,172.18
2018,2,3,16,15,576.0,68.5,0.9,1.25,232.0,165.54,114.3
2018,2,3,16,30,405.0,74.0,0.9,0.3,167.0,112.9,75.91
2018,2,3,16,45,274.5,62.5,0.85,-0.7,119.0,68.18,45.51
2018,2,3,17,0,144.0,51.0,0.8,-1.7,71.0,40.94,32.07
2018,2,3,17,15,92.0,33.5,0.85,-1.65,44.5,27.41,17.9
2018,2,3,17,30,40.0,16.0,0.9,-1.6,18.0,13.46,0.0
2018,2,3,17,45,20.0,8.0,0.9,-1.6,9.0,7.63,0.0
2018,2,3,18,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.1,-1.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.05,-1.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.95,-1.85,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.85,-2.1,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.65,-2.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.6,-2.35,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.5,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.5,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.55,-2.2,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.85,-1.4,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,2,4,7,15,0.5,2.0,1.25,-0.5,2.0,0.0,0.0
2018,2,4,7,30,1.0,4.0,1.3,-0.2,4.0,4.23,0.0
2018,2,4,7,45,0.5,6.0,1.4,0.1,6.0,5.78,0.0
2018,2,4,8,0,0.0,8.0,1.5,0.4,8.0,7.4,0.78
2018,2,4,8,15,0.0,10.0,1.5,0.65,10.0,9.26,2.58
2018,2,4,8,30,0.0,12.0,1.5,0.9,12.0,11.11,4.33
2018,2,4,8,45,0.0,19.0,1.55,1.2,19.0,17.61,10.22
2018,2,4,9,0,0.0,26.0,1.6,1.5,26.0,24.11,16.07
2018,2,4,9,15,0.0,24.5,1.5,1.7,24.5,22.72,14.79
2018,2,4,9,30,0.0,23.0,1.4,1.9,23.0,21.34,13.51
2018,2,4,9,45,0.0,30.5,1.3,2.1,30.5,28.31,19.69
2018,2,4,10,0,0.0,38.0,1.2,2.3,38.0,35.3,25.82
2018,2,4,10,15,0.0,32.5,1.25,2.55,32.5,30.19,21.19
2018,2,4,10,30,0.0,27.0,1.3,2.8,27.0,25.08,16.6
2018,2,4,10,45,0.0,29.0,1.3,3.05,29.0,26.94,18.19
2018,2,4,11,0,0.0,31.0,1.3,3.3,31.0,28.81,19.77
2018,2,4,11,15,0.0,33.0,1.45,3.55,33.0,30.68,21.34
2018,2,4,11,30,0.0,35.0,1.6,3.8,35.0,32.54,22.92
2018,2,4,11,45,0.0,36.0,1.7,4.05,36.0,33.48,23.68
2018,2,4,12,0,0.0,37.0,1.8,4.3,37.0,34.41,24.45
2018,2,4,12,15,0.0,37.5,1.8,4.45,37.5,34.88,24.82
2018,2,4,12,30,0.0,38.0,1.8,4.6,38.0,35.35,25.21
2018,2,4,12,45,0.0,37.5,1.8,4.7,37.5,34.88,24.8
2018,2,4,13,0,0.0,37.0,1.8,4.8,37.0,34.41,24.39
2018,2,4,13,15,0.0,36.0,1.7,4.8,36.0,33.48,23.59
2018,2,4,13,30,0.0,35.0,1.6,4.8,35.0,32.55,22.81
2018,2,4,13,45,0.0,39.0,1.55,4.75,39.0,36.27,26.09
2018,2,4,14,0,0.0,43.0,1.5,4.7,43.0,39.99,29.38
2018,2,4,14,15,0.0,43.0,1.55,4.55,43.0,39.98,29.44
2018,2,4,14,30,0.0,43.0,1.6,4.4,43.0,39.97,29.51
2018,2,4,14,45,0.0,53.5,1.6,4.3,53.5,49.75,38.15
2018,2,4,15,0,0.0,64.0,1.6,4.2,64.0,59.54,46.82
2018,2,4,15,15,0.0,65.0,1.6,4.0,65.0,60.46,47.78
2018,2,4,15,30,0.0,66.0,1.6,3.8,66.0,61.39,48.74
2018,2,4,15,45,11.5,79.5,1.55,3.6,83.0,77.24,62.49
2018,2,4,16,0,23.0,93.0,1.5,3.4,100.0,91.59,74.64
2018,2,4,16,15,68.5,83.0,1.35,2.8,100.0,88.47,69.82
2018,2,4,16,30,114.0,73.0,1.2,2.2,100.0,79.45,59.64
2018,2,4,16,45,233.5,58.0,1.0,1.65,97.0,62.45,41.42
2018,2,4,17,0,353.0,43.0,0.8,1.1,94.0,33.66,25.17
2018,2,4,17,15,290.0,32.0,0.85,0.85,63.5,25.87,16.69
2018,2,4,17,30,227.0,21.0,0.9,0.6,33.0,17.65,0.0
2018,2,4,17,45,113.5,10.5,0.95,0.35,16.5,10.01,0.0
2018,2,4,18,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.7,0.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.7,0.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.55,0.3,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.55,0.25,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.65,0.15,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.65,-0.25,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.6,-0.35,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.6,-0.45,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.6,-0.55,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.75,-0.65,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.8,-0.7,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.8,-0.85,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.8,-1.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.75,-1.6,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.7,-1.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.6,-2.2,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.75,-2.55,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,2,5,7,15,108.0,9.5,2.0,-2.15,13.5,0.0,0.0
2018,2,5,7,30,216.0,19.0,2.2,-1.7,27.0,108.49,0.0
2018,2,5,7,45,378.0,28.5,2.4,-1.2,67.5,236.04,170.19
2018,2,5,8,0,540.0,38.0,2.6,-0.7,108.0,350.0,293.64
2018,2,5,8,15,622.5,44.5,2.65,-0.35,157.0,421.83,362.54
2018,2,5,8,30,705.0,51.0,2.7,0.0,206.0,505.88,438.02
2018,2,5,8,45,757.0,55.0,2.8,0.4,255.5,571.88,495.68
2018,2,5,9,0,809.0,59.0,2.9,0.8,305.0,639.1,551.66
2018,2,5,9,15,843.0,62.0,2.85,1.15,352.0,693.14,593.11
2018,2,5,9,30,877.0,65.0,2.8,1.5,399.0,746.34,632.57
2018,2,5,9,45,902.0,66.5,2.75,1.85,441.5,783.04,658.15
2018,2,5,10,0,927.0,68.0,2.7,2.2,484.0,823.86,686.41
2018,2,5,10,15,942.5,69.5,2.65,2.45,520.0,854.66,706.79
2018,2,5,10,30,958.0,71.0,2.6,2.7,556.0,882.44,724.75
2018,2,5,10,45,969.0,71.5,2.6,3.0,585.0,901.97,736.81
2018,2,5,11,0,980.0,72.0,2.6,3.3,614.0,917.93,746.37
2018,2,5,11,15,987.5,73.0,2.5,3.55,636.0,927.83,750.79
2018,2,5,11,30,995.0,74.0,2.4,3.8,658.0,933.84,752.53
2018,2,5,11,45,1000.0,74.0,2.3,4.0,671.5,932.59,749.32
2018,2,5,12,0,1005.0,74.0,2.2,4.2,685.0,927.34,743.48
2018,2,5,12,15,1007.0,74.0,2.1,4.35,690.0,915.64,733.34
2018,2,5,12,30,1009.0,74.0,2.0,4.5,695.0,900.01,720.63
2018,2,5,12,45,1008.5,74.0,1.9,4.7,692.0,878.54,703.79
2018,2,5,13,0,1008.0,74.0,1.8,4.9,689.0,853.37,684.48
2018,2,5,13,15,1005.0,73.0,1.7,5.0,677.0,821.66,660.81
2018,2,5,13,30,1002.0,72.0,1.6,5.1,665.0,786.65,634.82
2018,2,5,13,45,994.0,71.0,1.45,5.2,644.0,745.16,603.54
2018,2,5,14,0,986.0,70.0,1.3,5.3,623.0,701.06,568.14
2018,2,5,14,15,973.0,69.0,1.15,5.3,593.5,651.65,528.12
2018,2,5,14,30,960.0,68.0,1.0,5.3,564.0,600.51,485.97
2018,2,5,14,45,946.5,66.0,0.9,5.3,529.5,546.65,441.16
2018,2,5,15,0,933.0,64.0,0.8,5.3,495.0,491.69,394.22
2018,2,5,15,15,913.5,62.0,0.7,5.05,454.5,433.5,343.7
2018,2,5,15,30,894.0,60.0,0.6,4.8,414.0,375.4,291.76
2018,2,5,15,45,865.5,57.5,0.55,4.55,368.5,314.53,236.72
2018,2,5,16,0,837.0,55.0,0.5,4.3,323.0,254.01,181.28
2018,2,5,16,15,794.5,51.5,0.5,3.85,274.5,193.1,126.93
2018,2,5,16,30,752.0,48.0,0.5,3.4,226.0,136.25,79.18
2018,2,5,16,45,683.0,42.5,0.5,2.95,177.0,80.24,40.56
2018,2,5,17,0,614.0,37.0,0.5,2.5,128.0,32.22,23.76
2018,2,5,17,15,475.5,30.0,0.55,2.2,84.5,26.17,17.1
2018,2,5,17,30,337.0,23.0,0.6,1.9,41.0,19.56,0.0
2018,2,5,17,45,168.5,11.5,0.65,1.65,20.5,10.96,0.0
2018,2,5,18,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.85,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,-1.4,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,-2.35,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.0,-3.25,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.0,-3.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.05,-3.3,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,0.85,-3.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,2,6,7,15,51.5,8.0,0.95,-1.45,10.0,0.0,0.0
2018,2,6,7,30,103.0,16.0,1.0,-0.7,20.0,58.53,0.0
2018,2,6,7,45,244.0,30.5,1.05,0.05,58.0,176.99,129.8
2018,2,6,8,0,385.0,45.0,1.1,0.8,96.0,277.95,231.61
2018,2,6,8,15,443.5,54.0,1.15,1.6,135.5,339.5,288.63
2018,2,6,8,30,502.0,63.0,1.2,2.4,175.0,404.45,345.87
2018,2,6,8,45,524.0,74.5,1.2,3.15,214.5,451.9,385.95
2018,2,6,9,0,546.0,86.0,1.2,3.9,254.0,499.28,424.11
2018,2,6,9,15,425.0,112.5,1.25,4.65,255.0,458.23,388.51
2018,2,6,9,30,304.0,139.0,1.3,5.4,256.0,398.66,337.7
2018,2,6,9,45,250.5,167.5,1.35,6.15,270.5,398.74,335.4
2018,2,6,10,0,197.0,196.0,1.4,6.9,285.0,381.86,319.0
2018,2,6,10,15,207.5,202.5,1.5,7.5,302.5,398.77,331.95
2018,2,6,10,30,218.0,209.0,1.6,8.1,320.0,415.54,344.43
2018,2,6,10,45,253.5,221.0,1.65,8.7,357.0,472.9,388.7
2018,2,6,11,0,289.0,233.0,1.7,9.3,394.0,516.35,421.32
2018,2,6,11,15,241.5,251.5,1.7,9.75,389.5,496.1,402.63
2018,2,6,11,30,194.0,270.0,1.7,10.2,385.0,461.53,373.65
2018,2,6,11,45,173.5,276.5,1.75,10.6,381.0,448.19,362.18
2018,2,6,12,0,153.0,283.0,1.8,11.0,377.0,434.4,350.26
2018,2,6,12,15,171.0,285.0,1.75,11.25,390.5,446.93,359.79
2018,2,6,12,30,189.0,287.0,1.7,11.5,404.0,458.31,368.21
2018,2,6,12,45,164.0,282.5,1.7,11.7,383.5,427.39,343.34
2018,2,6,13,0,139.0,278.0,1.7,11.9,363.0,397.09,319.16
2018,2,6,13,15,112.0,269.5,1.65,12.0,337.5,353.14,284.28
2018,2,6,13,30,85.0,261.0,1.6,12.1,312.0,320.14,257.77
2018,2,6,13,45,99.5,259.0,1.5,12.2,316.5,323.38,260.57
2018,2,6,14,0,114.0,257.0,1.4,12.3,321.0,325.26,262.02
2018,2,6,14,15,122.0,243.0,1.3,12.2,309.0,315.21,254.11
2018,2,6,14,30,130.0,229.0,1.2,12.1,297.0,298.01,240.49
2018,2,6,14,45,113.5,212.0,1.1,12.05,268.5,264.74,213.68
2018,2,6,15,0,97.0,195.0,1.0,12.0,240.0,229.77,185.42
2018,2,6,15,15,59.5,170.0,0.85,11.7,197.0,184.49,148.78
2018,2,6,15,30,22.0,145.0,0.7,11.4,154.0,142.33,114.66
2018,2,6,15,45,20.0,116.5,0.55,11.1,124.0,113.74,91.05
2018,2,6,16,0,18.0,88.0,0.4,10.8,94.0,85.99,67.77
2018,2,6,16,15,9.0,61.5,0.45,10.35,64.5,58.77,44.97
2018,2,6,16,30,0.0,35.0,0.5,9.9,35.0,32.49,22.67
2018,2,6,16,45,0.0,25.5,0.55,9.45,25.5,23.65,14.9
2018,2,6,17,0,0.0,16.0,0.6,9.0,16.0,14.82,7.65
2018,2,6,17,15,0.0,11.0,0.7,8.45,11.0,10.18,3.1
2018,2,6,17,30,0.0,6.0,0.8,7.9,6.0,5.55,0.0
2018,2,6,17,45,0.0,3.0,0.9,7.35,3.0,2.86,0.0
2018,2,6,18,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,2.15,5.5,1.5,1.43,0.0
2018,2,7,7,30,0.0,3.0,2.3,6.0,3.0,2.86,0.0
2018,2,7,7,45,0.0,4.5,2.45,6.5,4.5,4.16,0.0
2018,2,7,8,0,0.0,6.0,2.6,7.0,6.0,5.55,0.0
2018,2,7,8,15,0.0,7.5,2.75,7.55,7.5,6.94,0.38
2018,2,7,8,30,0.0,9.0,2.9,8.1,9.0,8.33,1.64
2018,2,7,8,45,0.0,11.5,3.05,8.65,11.5,10.65,3.69
2018,2,7,9,0,0.0,14.0,3.2,9.2,14.0,12.97,5.71
2018,2,7,9,15,0.0,18.0,3.4,9.8,18.0,16.69,8.92
2018,2,7,9,30,0.0,22.0,3.6,10.4,22.0,20.41,12.09
2018,2,7,9,45,0.0,32.5,3.75,11.0,32.5,30.18,20.45
2018,2,7,10,0,0.0,43.0,3.9,11.6,43.0,39.96,28.72
2018,2,7,10,15,0.0,38.0,4.0,12.0,38.0,35.31,24.62
2018,2,7,10,30,0.0,33.0,4.1,12.4,33.0,30.66,20.56
2018,2,7,10,45,0.0,32.0,4.2,12.8,32.0,29.74,19.69
2018,2,7,11,0,0.0,31.0,4.3,13.2,31.0,28.81,18.82
2018,2,7,11,15,0.0,34.5,4.3,13.45,34.5,32.08,21.53
2018,2,7,11,30,0.0,38.0,4.3,13.7,38.0,35.34,24.22
2018,2,7,11,45,0.0,48.0,4.35,13.95,48.0,44.67,32.01
2018,2,7,12,0,0.0,58.0,4.4,14.2,58.0,54.0,39.76
2018,2,7,12,15,0.0,58.0,4.35,14.35,58.0,54.0,39.71
2018,2,7,12,30,0.0,58.0,4.3,14.5,58.0,54.0,39.68
2018,2,7,12,45,0.0,59.0,4.3,14.65,59.0,54.93,40.44
2018,2,7,13,0,0.0,60.0,4.3,14.8,60.0,55.86,41.2
2018,2,7,13,15,0.0,61.5,4.15,14.85,61.5,57.26,42.39
2018,2,7,13,30,0.0,63.0,4.0,14.9,63.0,58.66,43.58
2018,2,7,13,45,0.0,55.0,3.85,14.95,55.0,51.18,37.38
2018,2,7,14,0,0.0,47.0,3.7,15.0,47.0,43.72,31.17
2018,2,7,14,15,0.0,41.5,3.4,14.85,41.5,38.59,26.94
2018,2,7,14,30,0.0,36.0,3.1,14.7,36.0,33.46,22.69
2018,2,7,14,45,0.0,37.5,2.8,14.6,37.5,34.85,23.94
2018,2,7,15,0,0.0,39.0,2.5,14.5,39.0,36.24,25.19
2018,2,7,15,15,0.5,68.0,2.35,14.3,68.0,63.47,48.36
2018,2,7,15,30,1.0,97.0,2.2,14.1,97.0,90.56,71.35
2018,2,7,15,45,0.5,90.0,2.0,13.9,90.0,83.7,65.73
2018,2,7,16,0,0.0,83.0,1.8,13.7,83.0,76.89,60.13
2018,2,7,16,15,0.0,74.0,1.8,13.35,74.0,68.39,53.02
2018,2,7,16,30,0.0,65.0,1.8,13.0,65.0,59.87,45.73
2018,2,7,16,45,0.0,48.5,1.8,12.65,48.5,44.85,32.71
2018,2,7,17,0,0.0,32.0,1.8,12.3,32.0,29.71,20.64
2018,2,7,17,15,0.0,22.5,1.95,11.85,22.5,20.88,12.14
2018,2,7,17,30,0.0,13.0,2.1,11.4,13.0,12.05,0.0
2018,2,7,17,45,0.0,6.5,2.25,10.95,6.5,6.2,0.0
2018,2,7,18,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,2.5,9.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.95,4.25,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.85,3.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.65,2.8,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.65,2.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.75,1.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.8,1.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.65,1.25,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.5,0.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.35,0.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.15,-0.25,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.05,-0.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,-0.9,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.15,-0.9,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,2,8,7,15,0.0,2.5,1.45,-0.4,2.5,2.38,0.0
2018,2,8,7,30,0.0,5.0,1.7,0.1,5.0,4.63,0.0
2018,2,8,7,45,0.0,16.0,1.95,0.55,16.0,14.83,6.31
2018,2,8,8,0,0.0,27.0,2.2,1.0,27.0,25.06,16.25
2018,2,8,8,15,103.0,47.0,2.25,1.45,70.5,123.74,105.05
2018,2,8,8,30,206.0,67.0,2.3,1.9,114.0,215.26,187.37
2018,2,8,8,45,488.0,66.0,2.3,2.35,211.0,421.12,366.85
2018,2,8,9,0,770.0,65.0,2.3,2.8,308.0,625.58,535.48
2018,2,8,9,15,805.0,68.0,2.2,3.2,354.5,679.6,574.48
2018,2,8,9,30,840.0,71.0,2.1,3.6,401.0,732.91,612.67
2018,2,8,9,45,862.5,72.5,2.0,4.0,441.5,773.57,640.02
2018,2,8,10,0,885.0,74.0,1.9,4.4,482.0,812.09,665.1
2018,2,8,10,15,900.5,76.0,1.8,4.75,517.5,836.17,679.09
2018,2,8,10,30,916.0,78.0,1.7,5.1,553.0,864.11,695.75
2018,2,8,10,45,928.5,78.5,1.6,5.45,582.0,884.54,706.68
2018,2,8,11,0,941.0,79.0,1.5,5.8,611.0,901.58,715.15
2018,2,8,11,15,949.0,80.0,1.45,6.15,632.5,911.82,719.54
2018,2,8,11,30,957.0,81.0,1.4,6.5,654.0,918.3,721.48
2018,2,8,11,45,962.0,81.0,1.35,6.8,667.5,917.21,718.46
2018,2,8,12,0,967.0,81.0,1.3,7.1,681.0,912.27,713.04
2018,2,8,12,15,968.5,81.0,1.25,7.35,686.0,900.54,703.26
2018,2,8,12,30,970.0,81.0,1.2,7.6,691.0,885.04,691.13
2018,2,8,12,45,966.5,81.0,1.2,7.85,686.0,861.84,674.62
2018,2,8,13,0,963.0,81.0,1.2,8.1,681.0,835.22,655.86
2018,2,8,13,15,959.0,80.5,1.15,8.25,669.0,804.37,633.71
2018,2,8,13,30,955.0,80.0,1.1,8.4,657.0,770.4,609.4
2018,2,8,13,45,948.5,79.0,1.1,8.55,637.5,731.26,581.96
2018,2,8,14,0,942.0,78.0,1.1,8.7,618.0,689.54,550.52
2018,2,8,14,15,932.0,77.0,1.1,8.7,591.0,643.35,515.08
2018,2,8,14,30,922.0,76.0,1.1,8.7,564.0,595.29,477.25
2018,2,8,14,45,907.5,74.0,1.1,8.7,529.5,542.3,434.5
2018,2,8,15,0,893.0,72.0,1.1,8.7,495.0,488.39,389.64
2018,2,8,15,15,873.0,69.5,1.0,8.5,455.0,430.89,340.25
2018,2,8,15,30,853.0,67.0,0.9,8.3,415.0,373.38,289.44
2018,2,8,15,45,824.0,64.0,0.8,8.1,370.0,313.24,235.48
2018,2,8,16,0,795.0,61.0,0.7,7.9,325.0,254.99,182.45
2018,2,8,16,15,752.5,56.5,0.65,7.4,277.0,195.0,129.35
2018,2,8,16,30,710.0,52.0,0.6,6.9,229.0,139.16,82.49
2018,2,8,16,45,642.0,46.5,0.55,6.4,180.5,85.11,44.6
2018,2,8,17,0,574.0,41.0,0.5,5.9,132.0,39.04,29.7
2018,2,8,17,15,454.5,33.0,0.55,5.6,89.5,26.18,17.34
2018,2,8,17,30,335.0,25.0,0.6,5.3,47.0,20.96,5.15
2018,2,8,17,45,179.0,14.0,0.6,5.0,24.5,13.34,0.0
2018,2,8,18,0,23.0,3.0,0.6,4.7,2.0,0.0,0.0
2018,2,8,18,15,11.5,1.5,0.6,4.7,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,4.35,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.65,3.75,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.6,2.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.6,2.4,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.6,2.2,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.6,1.8,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.6,1.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.6,1.4,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.6,1.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.65,0.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.75,-0.1,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,-0.85,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,-1.65,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.85,-2.8,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.5,-1.85,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,2,9,7,15,109.5,10.5,0.4,-1.0,15.5,51.5,0.0
2018,2,9,7,30,219.0,21.0,0.4,-0.4,31.0,131.39,0.0
2018,2,9,7,45,326.5,28.0,0.35,0.25,64.0,216.48,167.38
2018,2,9,8,0,434.0,35.0,0.3,0.9,97.0,295.37,245.47
2018,2,9,8,15,551.5,44.0,0.45,1.7,153.0,392.03,330.19
2018,2,9,8,30,669.0,53.0,0.6,2.5,209.0,493.02,415.25
2018,2,9,8,45,718.5,57.0,0.75,3.35,257.5,556.61,467.45
2018,2,9,9,0,768.0,61.0,0.9,4.2,306.0,621.43,518.28
2018,2,9,9,15,799.5,64.0,1.1,5.05,351.5,672.85,556.61
2018,2,9,9,30,831.0,67.0,1.3,5.9,397.0,723.43,593.37
2018,2,9,9,45,853.0,69.5,1.5,6.75,438.0,764.76,622.44
2018,2,9,10,0,875.0,72.0,1.7,7.6,479.0,804.0,649.53
2018,2,9,10,15,890.5,74.0,1.75,8.15,514.5,827.96,664.3
2018,2,9,10,30,906.0,76.0,1.8,8.7,550.0,855.84,681.96
2018,2,9,10,45,916.5,77.5,1.85,9.25,578.5,875.78,693.8
2018,2,9,11,0,927.0,79.0,1.9,9.8,607.0,892.31,703.34
2018,2,9,11,15,934.5,80.0,1.9,10.15,628.0,902.1,708.19
2018,2,9,11,30,942.0,81.0,1.9,10.5,649.0,908.19,710.65
2018,2,9,11,45,908.0,93.5,1.85,10.85,650.5,888.55,694.74
2018,2,9,12,0,874.0,106.0,1.8,11.2,652.0,871.89,681.39
2018,2,9,12,15,885.0,103.5,1.85,11.4,660.0,865.78,677.07
2018,2,9,12,30,896.0,101.0,1.9,11.6,668.0,855.9,670.11
2018,2,9,12,45,897.0,100.0,1.9,11.8,665.0,835.94,655.66
2018,2,9,13,0,898.0,99.0,1.9,12.0,662.0,807.67,635.49
2018,2,9,13,15,774.0,133.0,1.9,12.05,612.5,733.06,582.19
2018,2,9,13,30,650.0,167.0,1.9,12.1,563.0,653.81,521.87
2018,2,9,13,45,615.5,170.5,1.9,12.2,536.5,608.56,487.55
2018,2,9,14,0,581.0,174.0,1.9,12.3,510.0,560.35,450.25
2018,2,9,14,15,623.5,154.5,1.9,12.2,500.0,543.05,437.12
2018,2,9,14,30,666.0,135.0,1.9,12.1,490.0,517.21,416.52
2018,2,9,14,45,765.0,106.0,1.9,12.05,490.0,505.14,405.6
2018,2,9,15,0,864.0,77.0,1.9,12.0,490.0,482.52,384.67
2018,2,9,15,15,811.5,79.5,1.7,11.6,442.5,417.69,329.69
2018,2,9,15,30,759.0,82.0,1.5,11.2,395.0,356.47,276.79
2018,2,9,15,45,760.0,73.0,1.35,10.8,357.5,304.43,229.38
2018,2,9,16,0,761.0,64.0,1.2,10.4,320.0,251.16,179.97
2018,2,9,16,15,734.0,58.0,1.15,9.25,275.5,194.45,129.45
2018,2,9,16,30,707.0,52.0,1.1,8.1,231.0,140.13,83.29
2018,2,9,16,45,606.5,44.5,1.0,6.95,175.0,81.84,42.76
2018,2,9,17,0,506.0,37.0,0.9,5.8,119.0,35.34,21.28
2018,2,9,17,15,420.5,31.0,0.95,5.45,83.5,24.1,15.62
2018,2,9,17,30,335.0,25.0,1.0,5.1,48.0,20.74,6.73
2018,2,9,17,45,179.5,14.0,1.05,4.75,25.0,13.34,0.0
2018,2,9,18,0,24.0,3.0,1.1,4.4,2.0,0.0,0.0
2018,2,9,18,15,12.0,1.5,1.1,4.4,1.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,0.95,3.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,0.75,4.1,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.65,4.15,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.6,4.3,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.6,4.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.6,4.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.55,4.75,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.5,4.8,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.5,4.9,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.5,5.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.55,5.25,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.6,5.55,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,2,10,7,15,3.0,3.0,0.75,6.1,3.0,4.0,0.0
2018,2,10,7,30,6.0,6.0,0.9,6.5,6.0,8.2,0.0
2018,2,10,7,45,3.0,9.0,1.0,6.85,9.0,9.88,2.38
2018,2,10,8,0,0.0,12.0,1.1,7.2,12.0,11.11,3.91
2018,2,10,8,15,0.0,18.5,1.25,7.6,18.5,17.14,9.32
2018,2,10,8,30,0.0,25.0,1.4,8.0,25.0,23.18,14.7
2018,2,10,8,45,0.0,36.0,1.55,8.4,36.0,33.41,23.69
2018,2,10,9,0,0.0,47.0,1.7,8.8,47.0,43.66,32.57
2018,2,10,9,15,0.0,47.5,1.65,9.25,47.5,44.13,32.86
2018,2,10,9,30,0.0,48.0,1.6,9.7,48.0,44.6,33.13
2018,2,10,9,45,0.0,63.0,1.6,10.1,63.0,58.6,45.02
2018,2,10,10,0,0.0,78.0,1.6,10.5,78.0,72.61,56.77
2018,2,10,10,15,0.0,72.0,1.6,10.9,72.0,67.02,51.78
2018,2,10,10,30,0.0,66.0,1.6,11.3,66.0,61.42,46.84
2018,2,10,10,45,0.0,76.5,1.6,11.65,76.5,71.24,54.97
2018,2,10,11,0,0.0,87.0,1.6,12.0,87.0,81.06,63.03
2018,2,10,11,15,0.5,104.0,1.6,12.25,104.5,97.86,76.9
2018,2,10,11,30,1.0,121.0,1.6,12.5,122.0,114.88,90.83
2018,2,10,11,45,0.5,106.5,1.65,12.7,107.0,100.18,78.47
2018,2,10,12,0,0.0,92.0,1.7,12.9,92.0,85.77,66.41
2018,2,10,12,15,0.0,76.0,1.75,13.1,76.0,70.82,53.91
2018,2,10,12,30,0.0,60.0,1.8,13.3,60.0,55.87,41.41
2018,2,10,12,45,0.0,71.0,1.9,13.55,71.0,66.14,49.96
2018,2,10,13,0,0.0,82.0,2.0,13.8,82.0,76.42,58.46
2018,2,10,13,15,0.0,89.0,2.0,13.9,89.0,82.96,63.89
2018,2,10,13,30,0.0,96.0,2.0,14.0,96.0,89.55,69.37
2018,2,10,13,45,0.0,84.0,2.0,14.1,84.0,78.27,60.05
2018,2,10,14,0,0.0,72.0,2.0,14.2,72.0,67.05,50.77
2018,2,10,14,15,0.0,77.0,1.95,14.2,77.0,71.71,54.76
2018,2,10,14,30,0.0,82.0,1.9,14.2,82.0,76.37,58.76
2018,2,10,14,45,0.0,74.5,1.85,14.2,74.5,69.36,53.0
2018,2,10,15,0,0.0,67.0,1.8,14.2,67.0,62.34,47.24
2018,2,10,15,15,0.0,60.0,1.65,14.1,60.0,55.8,41.86
2018,2,10,15,30,0.0,53.0,1.5,14.0,53.0,49.27,36.45
2018,2,10,15,45,0.0,52.5,1.35,13.9,52.5,48.79,36.17
2018,2,10,16,0,0.0,52.0,1.2,13.8,52.0,48.32,35.86
2018,2,10,16,15,0.0,43.5,1.1,13.35,43.5,40.4,29.17
2018,2,10,16,30,0.0,35.0,1.0,12.9,35.0,32.48,22.39
2018,2,10,16,45,0.0,27.5,0.95,12.45,27.5,25.51,16.32
2018,2,10,17,0,0.0,20.0,0.9,12.0,20.0,18.54,10.17
2018,2,10,17,15,2.5,14.5,1.0,12.1,14.5,13.44,5.99
2018,2,10,17,30,5.0,9.0,1.1,12.2,9.0,8.45,0.0
2018,2,10,17,45,5.0,4.5,1.2,12.25,4.5,4.29,0.0
2018,2,10,18,0,5.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,15,2.5,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,2,11,7,15,0.5,1.5,3.55,16.5,1.5,1.62,0.0
2018,2,11,7,30,1.0,3.0,3.6,16.6,3.0,3.24,0.0
2018,2,11,7,45,0.5,5.0,3.65,16.75,5.0,4.86,0.0
2018,2,11,8,0,0.0,7.0,3.7,16.9,7.0,6.48,0.0
2018,2,11,8,15,0.0,8.0,3.7,17.0,8.0,7.4,0.59
2018,2,11,8,30,0.0,9.0,3.7,17.1,9.0,8.33,1.42
2018,2,11,8,45,0.0,15.5,3.7,17.25,15.5,14.36,6.57
2018,2,11,9,0,0.0,22.0,3.7,17.4,22.0,20.4,11.69
2018,2,11,9,15,0.0,31.5,3.8,17.6,31.5,29.24,19.12
2018,2,11,9,30,0.0,41.0,3.9,17.8,41.0,38.08,26.5
2018,2,11,9,45,0.0,44.5,3.95,17.95,44.5,41.35,29.14
2018,2,11,10,0,0.0,48.0,4.0,18.1,48.0,44.62,31.77
2018,2,11,10,15,0.0,58.5,4.05,18.25,58.5,54.42,39.82
2018,2,11,10,30,0.0,69.0,4.1,18.4,69.0,64.23,47.81
2018,2,11,10,45,0.0,90.0,4.15,18.5,90.0,83.87,63.87
2018,2,11,11,0,0.0,111.0,4.2,18.6,111.0,104.4,80.51
2018,2,11,11,15,34.0,175.5,4.2,18.75,196.5,207.4,164.87
2018,2,11,11,30,68.0,240.0,4.2,18.9,282.0,306.99,244.21
2018,2,11,11,45,43.0,224.0,4.2,19.0,250.5,265.81,210.42
2018,2,11,12,0,18.0,208.0,4.2,19.1,219.0,216.17,170.11
2018,2,11,12,15,15.5,211.0,4.1,19.15,220.5,216.35,170.09
2018,2,11,12,30,13.0,214.0,4.0,19.2,222.0,216.56,170.05
2018,2,11,12,45,6.5,166.5,3.9,19.3,170.5,163.21,127.31
2018,2,11,13,0,0.0,119.0,3.8,19.4,119.0,111.59,85.62
2018,2,11,13,15,0.5,135.0,3.75,19.35,135.5,127.32,98.46
2018,2,11,13,30,1.0,151.0,3.7,19.3,152.0,143.03,111.21
2018,2,11,13,45,0.5,147.0,3.6,19.3,147.5,138.64,107.74
2018,2,11,14,0,0.0,143.0,3.5,19.3,143.0,134.31,104.38
2018,2,11,14,15,0.0,119.5,3.5,19.3,119.5,111.78,86.29
2018,2,11,14,30,0.0,96.0,3.5,19.3,96.0,89.51,68.3
2018,2,11,14,45,0.0,90.0,3.45,19.25,90.0,83.86,63.83
2018,2,11,15,0,0.0,84.0,3.4,19.2,84.0,78.23,59.37
2018,2,11,15,15,0.0,85.5,3.4,19.1,85.5,79.61,60.69
2018,2,11,15,30,0.0,87.0,3.4,19.0,87.0,80.94,61.97
2018,2,11,15,45,0.0,72.0,3.35,18.9,72.0,67.0,50.55
2018,2,11,16,0,0.0,57.0,3.3,18.8,57.0,52.99,38.97
2018,2,11,16,15,0.0,53.5,3.25,18.6,53.5,49.73,36.31
2018,2,11,16,30,0.0,50.0,3.2,18.4,50.0,46.47,33.55
