Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,2,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,22,6,45,18.5,2.5,1.55,15.6,2.5,0.0,0.0
2018,2,22,7,0,37.0,5.0,1.7,16.0,5.0,17.96,0.0
2018,2,22,7,15,163.0,16.5,1.85,16.55,30.5,99.77,0.0
2018,2,22,7,30,289.0,28.0,2.0,17.1,56.0,192.32,141.2
2018,2,22,7,45,269.0,26.5,2.15,17.65,64.5,191.52,151.89
2018,2,22,8,0,249.0,25.0,2.3,18.2,73.0,187.6,152.52
2018,2,22,8,15,124.5,34.5,2.5,18.8,58.5,129.71,105.01
2018,2,22,8,30,0.0,44.0,2.7,19.4,44.0,40.87,28.72
2018,2,22,8,45,0.0,55.0,2.9,20.0,55.0,51.12,37.25
2018,2,22,9,0,0.0,66.0,3.1,20.6,66.0,61.39,45.6
2018,2,22,9,15,0.0,69.5,3.15,21.0,69.5,64.66,48.1
2018,2,22,9,30,0.0,73.0,3.2,21.4,73.0,67.94,50.57
2018,2,22,9,45,6.0,75.0,3.25,21.8,78.0,74.71,56.12
2018,2,22,10,0,12.0,77.0,3.3,22.2,83.0,85.25,64.7
2018,2,22,10,15,12.0,67.5,3.3,22.45,74.0,75.74,56.78
2018,2,22,10,30,12.0,58.0,3.3,22.7,65.0,66.41,49.07
2018,2,22,10,45,6.5,88.0,3.3,22.95,92.0,87.77,65.89
2018,2,22,11,0,1.0,118.0,3.3,23.2,119.0,111.93,84.75
2018,2,22,11,15,9.0,173.5,3.3,23.4,179.5,174.21,134.09
2018,2,22,11,30,17.0,229.0,3.3,23.6,240.0,237.62,183.33
2018,2,22,11,45,29.5,216.0,3.3,23.75,236.0,244.3,188.61
2018,2,22,12,0,42.0,203.0,3.3,23.9,232.0,240.22,185.77
2018,2,22,12,15,49.0,247.0,3.25,23.95,281.0,291.37,224.92
2018,2,22,12,30,56.0,291.0,3.2,24.0,330.0,342.18,263.14
2018,2,22,12,45,87.5,306.5,3.2,24.05,367.0,382.02,293.76
2018,2,22,13,0,119.0,322.0,3.2,24.1,404.0,429.48,329.64
2018,2,22,13,15,175.5,316.0,3.15,24.05,434.5,460.96,354.31
2018,2,22,13,30,232.0,310.0,3.1,24.0,465.0,488.55,375.81
2018,2,22,13,45,439.0,235.5,3.05,23.95,518.0,563.93,435.44
2018,2,22,14,0,646.0,161.0,3.0,23.9,571.0,611.79,473.13
2018,2,22,14,15,670.0,147.5,2.9,23.8,557.0,583.59,451.57
2018,2,22,14,30,694.0,134.0,2.8,23.7,543.0,551.56,427.02
2018,2,22,14,45,690.0,125.5,2.7,23.55,512.5,505.48,391.17
2018,2,22,15,0,686.0,117.0,2.6,23.4,482.0,458.19,353.51
2018,2,22,15,15,700.0,106.0,2.4,23.15,454.5,415.37,317.94
2018,2,22,15,30,714.0,95.0,2.2,22.9,427.0,369.82,278.94
2018,2,22,15,45,694.0,88.5,2.0,22.65,385.5,314.67,231.83
2018,2,22,16,0,674.0,82.0,1.8,22.4,344.0,260.77,184.97
2018,2,22,16,15,659.0,74.5,1.6,21.8,303.0,208.5,139.41
2018,2,22,16,30,644.0,67.0,1.4,21.2,262.0,157.38,96.11
2018,2,22,16,45,586.5,61.0,1.2,20.55,214.0,104.98,57.75
2018,2,22,17,0,529.0,55.0,1.0,19.9,166.0,59.32,32.85
2018,2,22,17,15,438.5,46.5,1.0,19.4,121.5,35.94,25.41
2018,2,22,17,30,348.0,38.0,1.0,18.9,77.0,30.83,20.16
2018,2,22,17,45,212.0,24.5,0.95,18.4,44.5,20.41,4.1
2018,2,22,18,0,76.0,11.0,0.9,17.9,12.0,10.48,0.0
2018,2,22,18,15,38.0,5.5,0.9,17.9,6.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,0.6,12.85,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,23,6,45,19.0,4.0,0.8,13.45,4.0,0.0,0.0
2018,2,23,7,0,38.0,8.0,0.9,13.7,8.0,21.26,0.0
2018,2,23,7,15,127.0,21.0,1.0,14.05,32.0,91.45,0.0
2018,2,23,7,30,216.0,34.0,1.1,14.4,56.0,165.25,123.7
2018,2,23,7,45,325.5,46.5,1.2,14.8,100.5,245.22,196.47
2018,2,23,8,0,435.0,59.0,1.3,15.2,145.0,338.97,276.24
2018,2,23,8,15,246.0,39.5,1.35,15.6,91.0,218.16,180.3
2018,2,23,8,30,57.0,20.0,1.4,16.0,37.0,62.09,48.59
2018,2,23,8,45,28.5,33.0,1.4,16.4,41.5,55.04,42.05
2018,2,23,9,0,0.0,46.0,1.4,16.8,46.0,42.73,30.61
2018,2,23,9,15,0.0,68.0,1.4,17.1,68.0,63.26,47.71
2018,2,23,9,30,0.0,90.0,1.4,17.4,90.0,84.38,65.02
2018,2,23,9,45,0.0,97.5,1.35,17.75,97.5,91.6,70.65
2018,2,23,10,0,0.0,105.0,1.3,18.1,105.0,98.83,76.27
2018,2,23,10,15,0.0,101.0,1.35,18.45,101.0,94.66,72.57
2018,2,23,10,30,0.0,97.0,1.4,18.8,97.0,90.64,69.04
2018,2,23,10,45,0.0,108.5,1.45,19.1,108.5,101.8,77.89
2018,2,23,11,0,0.0,120.0,1.5,19.4,120.0,112.98,86.65
2018,2,23,11,15,0.0,136.0,1.55,19.7,136.0,128.6,98.92
2018,2,23,11,30,0.0,152.0,1.6,20.0,152.0,144.23,111.11
2018,2,23,11,45,0.0,155.5,1.7,20.25,155.5,147.48,113.46
2018,2,23,12,0,0.0,159.0,1.8,20.5,159.0,150.73,115.86
2018,2,23,12,15,1.5,168.0,1.85,20.7,169.0,160.68,123.65
2018,2,23,12,30,3.0,177.0,1.9,20.9,179.0,170.56,131.35
2018,2,23,12,45,4.5,187.0,1.95,21.15,190.0,181.31,139.7
2018,2,23,13,0,6.0,197.0,2.0,21.4,201.0,191.93,147.94
2018,2,23,13,15,5.0,189.0,2.0,21.5,192.5,182.85,140.8
2018,2,23,13,30,4.0,181.0,2.0,21.6,184.0,173.9,133.82
2018,2,23,13,45,4.0,181.5,2.05,21.7,184.5,173.97,133.99
2018,2,23,14,0,4.0,182.0,2.1,21.8,185.0,174.02,134.15
2018,2,23,14,15,7.0,188.5,2.05,21.8,193.0,181.65,140.39
2018,2,23,14,30,10.0,195.0,2.0,21.8,201.0,188.89,146.3
2018,2,23,14,45,15.0,197.0,1.95,21.75,205.5,192.5,149.44
2018,2,23,15,0,20.0,199.0,1.9,21.7,210.0,195.44,152.03
2018,2,23,15,15,19.5,185.5,1.75,21.5,195.5,180.86,140.78
2018,2,23,15,30,19.0,172.0,1.6,21.3,181.0,166.36,129.56
2018,2,23,15,45,25.5,160.5,1.45,21.1,171.5,156.04,121.45
2018,2,23,16,0,32.0,149.0,1.3,20.9,162.0,144.48,112.12
2018,2,23,16,15,188.5,121.0,1.2,20.25,180.5,149.03,110.19
2018,2,23,16,30,345.0,93.0,1.1,19.6,199.0,134.04,90.61
2018,2,23,16,45,413.5,79.0,0.95,18.95,183.5,104.41,64.56
2018,2,23,17,0,482.0,65.0,0.8,18.3,168.0,67.54,40.54
2018,2,23,17,15,395.0,54.0,0.85,17.8,123.5,42.75,31.52
2018,2,23,17,30,308.0,43.0,0.9,17.3,79.0,33.56,22.73
2018,2,23,17,45,191.5,28.0,0.9,16.8,46.5,22.27,6.8
2018,2,23,18,0,75.0,13.0,0.9,16.3,14.0,12.39,0.0
2018,2,23,18,15,37.5,6.5,0.9,16.3,7.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,24,6,45,19.5,4.0,1.4,13.15,4.0,0.0,0.0
2018,2,24,7,0,39.0,8.0,1.5,13.5,8.0,21.7,0.0
2018,2,24,7,15,116.5,23.0,1.65,13.9,33.0,91.18,9.07
2018,2,24,7,30,194.0,38.0,1.8,14.3,58.0,160.97,122.08
2018,2,24,7,45,279.0,50.5,1.9,14.7,97.5,227.38,183.13
2018,2,24,8,0,364.0,63.0,2.0,15.1,137.0,302.5,248.36
2018,2,24,8,15,304.5,85.5,2.2,15.75,159.0,309.83,255.68
2018,2,24,8,30,245.0,108.0,2.4,16.4,181.0,298.79,246.79
2018,2,24,8,45,336.5,116.0,2.55,17.05,234.5,392.01,322.83
2018,2,24,9,0,428.0,124.0,2.7,17.7,288.0,479.72,392.12
2018,2,24,9,15,435.5,137.5,2.8,18.25,322.0,514.93,417.78
2018,2,24,9,30,443.0,151.0,2.9,18.8,356.0,548.94,442.18
2018,2,24,9,45,436.0,167.0,2.95,19.4,383.5,572.6,457.74
2018,2,24,10,0,429.0,183.0,3.0,20.0,411.0,593.98,471.37
2018,2,24,10,15,267.0,216.0,3.05,20.4,361.0,484.71,383.96
2018,2,24,10,30,105.0,249.0,3.1,20.8,311.0,355.27,279.8
2018,2,24,10,45,115.0,252.5,3.1,21.2,323.5,380.48,298.89
2018,2,24,11,0,125.0,256.0,3.1,21.6,336.0,391.96,306.95
2018,2,24,11,15,71.5,205.0,3.15,21.85,251.0,272.48,213.44
2018,2,24,11,30,18.0,154.0,3.2,22.1,166.0,169.24,130.76
2018,2,24,11,45,9.0,115.5,3.2,22.3,121.5,116.42,88.55
2018,2,24,12,0,0.0,77.0,3.2,22.5,77.0,71.79,52.43
2018,2,24,12,15,3.0,117.5,3.2,22.6,119.5,112.82,85.33
2018,2,24,12,30,6.0,158.0,3.2,22.7,162.0,154.48,118.29
2018,2,24,12,45,24.5,213.0,3.25,22.8,230.0,231.09,178.66
2018,2,24,13,0,43.0,268.0,3.3,22.9,298.0,301.32,232.94
2018,2,24,13,15,103.5,293.5,3.3,23.0,364.0,372.5,288.45
2018,2,24,13,30,164.0,319.0,3.3,23.1,430.0,447.18,345.34
2018,2,24,13,45,318.5,265.5,3.3,23.15,473.0,502.02,389.46
2018,2,24,14,0,473.0,212.0,3.3,23.2,516.0,544.63,423.36
2018,2,24,14,15,624.5,162.5,3.25,23.15,546.5,572.16,444.98
2018,2,24,14,30,776.0,113.0,3.2,23.1,577.0,581.5,452.08
2018,2,24,14,45,608.5,144.0,3.15,23.05,495.5,481.72,374.6
2018,2,24,15,0,441.0,175.0,3.1,23.0,414.0,392.5,304.87
2018,2,24,15,15,488.0,152.0,2.95,22.8,398.0,365.41,282.36
2018,2,24,15,30,535.0,129.0,2.8,22.6,382.0,334.78,255.5
2018,2,24,15,45,617.5,104.5,2.65,22.4,369.5,306.42,228.18
2018,2,24,16,0,700.0,80.0,2.5,22.2,357.0,268.08,190.97
2018,2,24,16,15,663.5,75.0,2.3,21.7,310.5,211.81,142.5
2018,2,24,16,30,627.0,70.0,2.1,21.2,264.0,159.17,98.54
2018,2,24,16,45,573.5,63.5,1.9,20.7,217.0,107.46,60.13
2018,2,24,17,0,520.0,57.0,1.7,20.2,170.0,62.04,34.55
2018,2,24,17,15,333.5,44.5,1.65,19.8,110.0,33.55,23.37
2018,2,24,17,30,147.0,32.0,1.6,19.4,50.0,24.46,14.96
2018,2,24,17,45,75.0,17.0,1.55,19.05,26.0,13.15,2.43
2018,2,24,18,0,3.0,2.0,1.5,18.7,2.0,1.91,0.0
2018,2,24,18,15,1.5,1.0,1.5,18.7,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.55,17.8,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.55,17.6,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.8,16.95,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,25,6,45,1.0,2.5,2.8,16.1,2.5,0.0,0.0
2018,2,25,7,0,2.0,5.0,2.9,16.3,5.0,5.49,0.0
2018,2,25,7,15,42.0,21.0,3.0,16.65,25.5,45.58,9.67
2018,2,25,7,30,82.0,37.0,3.1,17.0,46.0,96.79,71.69
2018,2,25,7,45,269.5,48.0,3.2,17.4,100.0,219.24,175.93
2018,2,25,8,0,457.0,59.0,3.3,17.8,154.0,354.07,289.32
2018,2,25,8,15,278.0,51.5,3.4,18.2,114.0,248.7,205.35
2018,2,25,8,30,99.0,44.0,3.5,18.6,74.0,120.19,97.57
2018,2,25,8,45,49.5,38.0,3.6,19.0,53.0,75.32,59.14
2018,2,25,9,0,0.0,32.0,3.7,19.4,32.0,29.7,19.31
2018,2,25,9,15,0.0,39.0,3.75,19.75,39.0,36.23,24.67
2018,2,25,9,30,0.0,46.0,3.8,20.1,46.0,42.75,29.97
2018,2,25,9,45,0.0,47.0,3.8,20.5,47.0,43.7,30.6
2018,2,25,10,0,0.0,48.0,3.8,20.9,48.0,44.64,31.23
2018,2,25,10,15,0.0,62.5,3.75,21.15,62.5,58.17,42.19
2018,2,25,10,30,0.0,77.0,3.7,21.4,77.0,71.73,53.07
2018,2,25,10,45,2.0,108.5,3.6,21.65,110.0,103.56,78.69
2018,2,25,11,0,4.0,140.0,3.5,21.9,143.0,136.29,104.69
2018,2,25,11,15,2.0,117.5,3.4,21.95,119.0,112.21,85.2
2018,2,25,11,30,0.0,95.0,3.3,22.0,95.0,88.63,66.15
2018,2,25,11,45,8.5,147.5,3.15,22.05,153.5,147.17,113.08
2018,2,25,12,0,17.0,200.0,3.0,22.1,212.0,206.47,159.73
2018,2,25,12,15,12.5,181.0,2.85,22.05,190.0,183.06,141.07
2018,2,25,12,30,8.0,162.0,2.7,22.0,168.0,160.09,122.88
2018,2,25,12,45,5.5,151.0,2.55,21.95,155.0,146.97,112.48
2018,2,25,13,0,3.0,140.0,2.4,21.9,142.0,134.06,102.23
2018,2,25,13,15,2.0,120.0,2.25,21.8,121.5,113.95,86.34
2018,2,25,13,30,1.0,100.0,2.1,21.7,101.0,94.1,70.57
2018,2,25,13,45,0.5,90.5,2.0,21.65,91.0,84.75,63.16
2018,2,25,14,0,0.0,81.0,1.9,21.6,81.0,75.5,55.8
2018,2,25,14,15,0.0,71.0,1.8,21.45,71.0,66.14,48.37
2018,2,25,14,30,0.0,61.0,1.7,21.3,61.0,56.79,40.9
2018,2,25,14,45,0.0,56.5,1.6,21.15,56.5,52.58,37.59
2018,2,25,15,0,0.0,52.0,1.5,21.0,52.0,48.37,34.26
2018,2,25,15,15,0.0,54.0,1.45,20.75,54.0,50.22,35.93
2018,2,25,15,30,0.0,56.0,1.4,20.5,56.0,52.08,37.6
2018,2,25,15,45,0.0,56.0,1.35,20.25,56.0,52.07,37.75
2018,2,25,16,0,0.0,56.0,1.3,20.0,56.0,52.06,37.9
2018,2,25,16,15,0.0,39.5,1.2,19.55,39.5,36.68,25.22
2018,2,25,16,30,0.0,23.0,1.1,19.1,23.0,21.33,12.39
2018,2,25,16,45,0.0,18.0,1.0,18.6,18.0,16.68,8.49
2018,2,25,17,0,0.0,13.0,0.9,18.1,13.0,12.04,4.54
2018,2,25,17,15,0.0,10.0,0.95,17.85,10.0,9.26,2.45
2018,2,25,17,30,0.0,7.0,1.0,17.6,7.0,6.48,0.0
2018,2,25,17,45,0.0,4.5,1.05,17.3,4.5,4.16,0.0
2018,2,25,18,0,0.0,2.0,1.1,17.0,2.0,1.91,0.0
2018,2,25,18,15,0.0,1.0,1.1,17.0,1.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.0,0.85,11.55,1.0,0.0,0.0
2018,2,26,7,0,0.0,2.0,0.9,11.7,2.0,1.91,0.0
2018,2,26,7,15,0.0,8.5,0.95,11.9,8.5,7.87,0.0
2018,2,26,7,30,0.0,15.0,1.0,12.1,15.0,13.9,5.8
2018,2,26,7,45,0.0,22.5,1.1,12.25,22.5,20.86,12.11
2018,2,26,8,0,0.0,30.0,1.2,12.4,30.0,27.83,18.32
2018,2,26,8,15,1.5,46.5,1.25,12.55,47.0,44.13,32.48
2018,2,26,8,30,3.0,63.0,1.3,12.7,64.0,60.66,46.7
2018,2,26,8,45,3.0,69.5,1.3,12.85,70.5,66.84,51.88
2018,2,26,9,0,3.0,76.0,1.3,13.0,77.0,73.08,57.02
2018,2,26,9,15,1.5,63.0,1.4,12.95,63.5,59.75,45.52
2018,2,26,9,30,0.0,50.0,1.5,12.9,50.0,46.48,34.09
2018,2,26,9,45,0.0,52.5,1.6,12.9,52.5,48.82,35.98
2018,2,26,10,0,0.0,55.0,1.7,12.9,55.0,51.17,37.85
2018,2,26,10,15,1.0,86.5,1.85,12.8,87.0,81.47,63.26
2018,2,26,10,30,2.0,118.0,2.0,12.7,119.0,113.0,89.37
2018,2,26,10,45,1.0,87.0,2.1,12.6,87.5,81.99,63.41
2018,2,26,11,0,0.0,56.0,2.2,12.5,56.0,52.15,38.37
2018,2,26,11,15,0.0,52.0,2.3,12.4,52.0,48.42,35.23
2018,2,26,11,30,0.0,48.0,2.4,12.3,48.0,44.7,32.08
2018,2,26,11,45,0.0,61.5,2.45,12.15,61.5,57.31,42.64
2018,2,26,12,0,0.0,75.0,2.5,12.0,75.0,69.93,53.17
2018,2,26,12,15,0.0,80.0,2.5,11.9,80.0,74.6,57.06
2018,2,26,12,30,0.0,85.0,2.5,11.8,85.0,79.28,60.96
2018,2,26,12,45,0.0,88.0,2.5,11.7,88.0,82.09,63.32
2018,2,26,13,0,0.0,91.0,2.5,11.6,91.0,84.89,65.7
2018,2,26,13,15,0.5,101.5,2.5,11.6,102.0,95.19,74.32
2018,2,26,13,30,1.0,112.0,2.5,11.6,113.0,105.48,82.92
2018,2,26,13,45,0.5,101.0,2.5,11.55,101.5,94.64,73.98
2018,2,26,14,0,0.0,90.0,2.5,11.5,90.0,83.92,65.15
2018,2,26,14,15,0.0,67.0,2.5,11.5,67.0,62.41,47.22
2018,2,26,14,30,0.0,44.0,2.5,11.5,44.0,40.94,29.19
2018,2,26,14,45,0.0,55.5,2.45,11.5,55.5,51.65,38.35
2018,2,26,15,0,0.0,67.0,2.4,11.5,67.0,62.37,47.53
2018,2,26,15,15,2.0,77.0,2.4,11.35,78.0,72.59,56.34
2018,2,26,15,30,4.0,87.0,2.4,11.2,89.0,82.57,64.96
2018,2,26,15,45,6.0,87.0,2.35,11.05,89.5,82.93,65.41
2018,2,26,16,0,8.0,87.0,2.3,10.9,90.0,82.98,65.55
2018,2,26,16,15,4.0,65.5,2.15,10.55,67.0,61.81,47.72
2018,2,26,16,30,0.0,44.0,2.0,10.2,44.0,40.87,29.94
2018,2,26,16,45,0.0,31.5,1.85,9.85,31.5,29.23,19.86
2018,2,26,17,0,0.0,19.0,1.7,9.5,19.0,17.61,9.7
2018,2,26,17,15,0.0,17.0,1.6,9.05,17.0,15.75,8.59
2018,2,26,17,30,0.0,15.0,1.5,8.6,15.0,13.9,6.63
2018,2,26,17,45,0.0,9.5,1.4,8.2,9.5,8.8,0.75
2018,2,26,18,0,0.0,4.0,1.3,7.8,4.0,3.81,0.0
2018,2,26,18,15,0.0,2.0,1.3,7.8,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.15,7.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,0.75,5.8,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,0.7,5.35,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,0.7,3.55,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,0.75,3.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,0.9,2.45,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,0.95,1.25,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,2,27,6,45,66.0,7.0,1.2,1.85,8.5,0.0,0.0
2018,2,27,7,0,132.0,14.0,1.3,2.4,17.0,61.98,0.0
2018,2,27,7,15,296.5,26.0,1.3,3.15,55.0,174.07,94.77
2018,2,27,7,30,461.0,38.0,1.3,3.9,93.0,288.06,232.67
2018,2,27,7,45,556.0,45.5,1.3,4.65,143.5,370.51,308.73
2018,2,27,8,0,651.0,53.0,1.3,5.4,194.0,460.8,386.86
2018,2,27,8,15,707.5,58.0,1.35,6.45,247.0,527.14,442.25
2018,2,27,8,30,764.0,63.0,1.4,7.5,300.0,601.23,500.79
2018,2,27,8,45,801.0,67.0,1.45,8.55,352.0,662.63,545.6
2018,2,27,9,0,838.0,71.0,1.5,9.6,404.0,724.17,588.19
2018,2,27,9,15,862.0,74.5,1.55,10.25,452.0,774.73,622.18
2018,2,27,9,30,886.0,78.0,1.6,10.9,500.0,823.73,654.29
2018,2,27,9,45,903.0,80.5,1.65,11.5,542.5,856.68,674.52
2018,2,27,10,0,920.0,83.0,1.7,12.1,585.0,893.87,697.64
2018,2,27,10,15,933.0,84.5,1.6,12.45,621.5,923.54,713.93
2018,2,27,10,30,946.0,86.0,1.5,12.8,658.0,949.99,727.8
2018,2,27,10,45,955.0,87.5,1.45,13.1,687.5,969.41,737.67
2018,2,27,11,0,964.0,89.0,1.4,13.4,717.0,985.13,745.15
2018,2,27,11,15,970.0,90.5,1.3,13.65,739.0,994.28,747.64
2018,2,27,11,30,976.0,92.0,1.2,13.9,761.0,999.46,747.65
2018,2,27,11,45,980.0,92.0,1.15,14.1,774.5,997.08,743.93
2018,2,27,12,0,984.0,92.0,1.1,14.3,788.0,990.69,737.88
2018,2,27,12,15,984.5,92.5,1.1,14.4,792.5,977.74,728.99
2018,2,27,12,30,985.0,93.0,1.1,14.5,797.0,960.87,717.78
2018,2,27,12,45,983.0,93.5,1.05,14.65,793.0,938.04,701.77
2018,2,27,13,0,981.0,94.0,1.0,14.8,789.0,911.57,683.55
2018,2,27,13,15,977.5,93.5,1.0,14.8,776.5,879.31,662.8
2018,2,27,13,30,974.0,93.0,1.0,14.8,764.0,843.78,639.83
2018,2,27,13,45,967.5,92.5,0.95,14.85,743.0,802.98,612.28
2018,2,27,14,0,961.0,92.0,0.9,14.9,722.0,759.48,582.76
2018,2,27,14,15,952.0,90.0,0.9,14.75,693.0,710.36,548.15
2018,2,27,14,30,943.0,88.0,0.9,14.6,664.0,659.22,510.84
2018,2,27,14,45,930.5,86.0,0.9,14.5,628.0,604.4,469.52
2018,2,27,15,0,918.0,84.0,0.9,14.4,592.0,548.41,425.9
2018,2,27,15,15,899.5,82.0,0.9,14.2,549.5,488.31,377.76
2018,2,27,15,30,881.0,80.0,0.9,14.0,507.0,428.28,327.89
2018,2,27,15,45,855.5,76.5,0.85,13.75,459.0,364.83,273.62
2018,2,27,16,0,830.0,73.0,0.8,13.5,411.0,302.92,219.28
2018,2,27,16,15,795.5,69.5,0.8,12.75,360.5,240.87,165.11
2018,2,27,16,30,761.0,66.0,0.8,12.0,310.0,182.09,114.77
2018,2,27,16,45,706.0,60.5,0.75,11.2,257.0,123.0,69.44
2018,2,27,17,0,651.0,55.0,0.7,10.4,204.0,67.03,36.03
2018,2,27,17,15,560.0,48.0,0.75,9.75,153.0,36.49,27.21
2018,2,27,17,30,469.0,41.0,0.8,9.1,102.0,32.76,23.29
2018,2,27,17,45,306.5,28.5,0.9,8.5,61.5,23.46,12.12
2018,2,27,18,0,144.0,16.0,1.0,7.9,21.0,15.25,0.0
2018,2,27,18,15,72.0,8.0,1.0,7.9,10.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.15,5.1,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,0.95,4.8,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,2,28,6,45,0.0,1.5,0.8,4.95,1.5,0.0,0.0
2018,2,28,7,0,0.0,3.0,0.8,5.1,3.0,2.86,0.0
2018,2,28,7,15,0.0,6.0,0.9,5.45,6.0,5.55,0.0
2018,2,28,7,30,0.0,9.0,1.0,5.8,9.0,8.33,1.44
2018,2,28,7,45,0.0,12.0,1.15,6.1,12.0,11.11,4.06
2018,2,28,8,0,0.0,15.0,1.3,6.4,15.0,13.89,6.61
2018,2,28,8,15,0.0,22.5,1.3,6.65,22.5,20.86,12.81
2018,2,28,8,30,0.0,30.0,1.3,6.9,30.0,27.83,18.95
2018,2,28,8,45,0.0,45.0,1.35,7.15,45.0,41.8,31.14
2018,2,28,9,0,0.0,60.0,1.4,7.4,60.0,55.79,43.19
2018,2,28,9,15,0.0,82.5,1.4,7.75,82.5,76.97,61.26
2018,2,28,9,30,0.0,105.0,1.4,8.1,105.0,99.29,80.01
2018,2,28,9,45,0.0,93.5,1.45,8.45,93.5,87.45,69.59
2018,2,28,10,0,0.0,82.0,1.5,8.8,82.0,76.38,59.93
2018,2,28,10,15,0.5,103.5,1.6,9.2,104.0,97.46,77.54
2018,2,28,10,30,1.0,125.0,1.7,9.6,126.0,118.99,95.27
2018,2,28,10,45,0.5,125.5,1.8,10.05,126.0,118.86,94.77
2018,2,28,11,0,0.0,126.0,1.9,10.5,126.0,118.76,94.36
2018,2,28,11,15,0.0,103.0,1.9,10.75,103.0,96.33,75.52
2018,2,28,11,30,0.0,80.0,1.9,11.0,80.0,74.59,57.28
2018,2,28,11,45,0.0,91.5,1.95,11.3,91.5,85.36,66.17
2018,2,28,12,0,0.0,103.0,2.0,11.6,103.0,96.3,75.11
2018,2,28,12,15,0.0,120.0,2.0,11.8,120.0,112.58,88.45
2018,2,28,12,30,0.0,137.0,2.0,12.0,137.0,128.88,101.74
2018,2,28,12,45,0.5,137.0,2.0,12.2,137.5,129.21,101.93
2018,2,28,13,0,1.0,137.0,2.0,12.4,138.0,129.51,102.15
2018,2,28,13,15,1.5,153.0,2.0,12.45,154.0,145.12,114.96
2018,2,28,13,30,2.0,169.0,2.0,12.5,170.0,160.65,127.65
2018,2,28,13,45,4.5,182.5,2.0,12.55,185.5,175.13,139.55
2018,2,28,14,0,7.0,196.0,2.0,12.6,201.0,189.3,151.19
2018,2,28,14,15,14.5,203.0,1.95,12.55,212.5,200.14,160.29
2018,2,28,14,30,22.0,210.0,1.9,12.5,224.0,210.14,168.7
2018,2,28,14,45,19.0,195.0,1.85,12.45,206.5,192.73,154.76
2018,2,28,15,0,16.0,180.0,1.8,12.4,189.0,175.69,141.15
2018,2,28,15,15,23.5,172.5,1.7,12.2,184.5,170.69,137.41
2018,2,28,15,30,31.0,165.0,1.6,12.0,180.0,165.36,133.21
2018,2,28,15,45,48.0,155.5,1.45,11.85,176.5,159.41,128.11
2018,2,28,16,0,65.0,146.0,1.3,11.7,173.0,151.39,120.88
2018,2,28,16,15,35.0,103.5,1.3,11.4,118.0,102.41,80.77
2018,2,28,16,30,5.0,61.0,1.3,11.1,63.0,57.54,43.93
2018,2,28,16,45,13.0,68.0,1.25,10.8,71.5,63.99,49.23
2018,2,28,17,0,21.0,75.0,1.2,10.5,80.0,66.56,51.32
2018,2,28,17,15,11.5,50.0,1.2,10.25,52.5,45.6,35.31
2018,2,28,17,30,2.0,25.0,1.2,10.0,25.0,23.2,14.84
2018,2,28,17,45,4.0,15.0,1.2,9.8,15.0,13.91,5.17
2018,2,28,18,0,6.0,5.0,1.2,9.6,5.0,4.77,0.0
2018,2,28,18,15,3.0,2.5,1.2,9.6,2.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,0.6,8.45,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,0.55,8.4,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,0.45,8.4,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,3,1,6,45,0.0,3.0,0.5,9.15,3.0,0.0,0.0
2018,3,1,7,0,0.0,6.0,0.5,9.3,6.0,5.72,0.0
2018,3,1,7,15,0.0,18.0,0.6,9.5,18.0,16.7,6.03
2018,3,1,7,30,0.0,30.0,0.7,9.7,30.0,27.87,17.84
2018,3,1,7,45,0.0,40.5,0.75,9.85,40.5,37.67,26.8
2018,3,1,8,0,0.0,51.0,0.8,10.0,51.0,47.7,35.76
2018,3,1,8,15,8.0,45.0,0.85,10.35,47.5,46.8,35.29
2018,3,1,8,30,16.0,39.0,0.9,10.7,44.0,47.5,36.14
2018,3,1,8,45,8.0,31.5,1.0,11.05,34.0,35.33,25.31
2018,3,1,9,0,0.0,24.0,1.1,11.4,24.0,22.27,13.65
2018,3,1,9,15,3.5,39.5,1.15,11.7,41.0,39.42,28.48
2018,3,1,9,30,7.0,55.0,1.2,12.0,58.0,56.82,43.3
2018,3,1,9,45,4.0,62.5,1.25,12.35,64.5,61.5,46.93
2018,3,1,10,0,1.0,70.0,1.3,12.7,71.0,66.03,50.4
2018,3,1,10,15,0.5,65.5,1.35,13.0,66.0,61.42,46.32
2018,3,1,10,30,0.0,61.0,1.4,13.3,61.0,56.8,42.27
2018,3,1,10,45,0.0,56.0,1.45,13.55,56.0,52.14,38.26
2018,3,1,11,0,0.0,51.0,1.5,13.8,51.0,47.49,34.27
2018,3,1,11,15,0.0,51.0,1.55,14.1,51.0,47.5,34.18
2018,3,1,11,30,0.0,51.0,1.6,14.4,51.0,47.51,34.11
2018,3,1,11,45,0.0,48.0,1.7,14.75,48.0,44.71,31.7
2018,3,1,12,0,0.0,45.0,1.8,15.1,45.0,41.92,29.31
2018,3,1,12,15,0.0,49.0,1.85,15.3,49.0,45.65,32.37
2018,3,1,12,30,0.0,53.0,1.9,15.5,53.0,49.39,35.43
2018,3,1,12,45,0.0,59.0,2.0,15.7,59.0,54.99,40.02
2018,3,1,13,0,0.0,65.0,2.1,15.9,65.0,60.59,44.61
2018,3,1,13,15,0.0,68.5,2.05,15.85,68.5,63.86,47.33
2018,3,1,13,30,0.0,72.0,2.0,15.8,72.0,67.12,50.06
2018,3,1,13,45,0.0,69.0,1.95,15.75,69.0,64.31,47.81
2018,3,1,14,0,0.0,66.0,1.9,15.7,66.0,61.49,45.56
2018,3,1,14,15,0.0,80.5,1.85,15.7,80.5,75.03,56.82
2018,3,1,14,30,0.0,95.0,1.8,15.7,95.0,88.57,68.08
2018,3,1,14,45,0.5,89.5,1.8,15.7,90.0,83.69,64.18
2018,3,1,15,0,1.0,84.0,1.8,15.7,85.0,78.76,60.26
2018,3,1,15,15,0.5,69.0,1.85,15.75,69.5,64.45,48.51
2018,3,1,15,30,0.0,54.0,1.9,15.8,54.0,50.22,36.74
2018,3,1,15,45,0.0,49.0,1.95,15.9,49.0,45.55,32.92
2018,3,1,16,0,0.0,44.0,2.0,16.0,44.0,40.88,29.07
2018,3,1,16,15,0.0,40.0,2.0,15.9,40.0,37.15,26.0
2018,3,1,16,30,0.0,36.0,2.0,15.8,36.0,33.42,22.9
2018,3,1,16,45,0.0,28.0,2.0,15.65,28.0,25.97,16.57
2018,3,1,17,0,0.0,20.0,2.0,15.5,20.0,18.54,10.18
2018,3,1,17,15,0.0,15.5,1.95,15.3,15.5,14.36,7.07
2018,3,1,17,30,0.0,11.0,1.9,15.1,11.0,10.18,3.2
2018,3,1,17,45,4.5,7.5,1.9,14.9,7.5,7.04,0.0
2018,3,1,18,0,9.0,4.0,1.9,14.7,4.0,3.81,0.0
2018,3,1,18,15,4.5,2.0,1.9,14.7,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,4.45,8.95,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,4.3,7.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,4.25,6.9,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,4.2,6.4,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,4.15,6.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,4.05,5.4,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,4.0,5.1,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,4.0,4.7,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,3.95,4.2,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,3.9,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,3.9,3.8,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,3.9,3.7,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,3.9,3.65,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,3.9,3.6,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,3.9,3.55,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,3.95,3.45,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,4.0,3.4,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,4.05,3.6,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,4.1,3.8,0.0,0.0,0.0
2018,3,2,6,45,104.5,9.0,4.2,4.0,12.5,0.0,0.0
2018,3,2,7,0,209.0,18.0,4.3,4.2,25.0,95.79,0.0
2018,3,2,7,15,380.0,27.5,4.45,4.6,67.5,219.46,154.61
2018,3,2,7,30,551.0,37.0,4.6,5.0,110.0,328.34,271.0
2018,3,2,7,45,639.0,43.0,4.75,5.35,163.5,411.78,349.63
2018,3,2,8,0,727.0,49.0,4.9,5.7,217.0,501.61,430.57
2018,3,2,8,15,776.5,52.5,5.0,6.05,271.0,570.39,491.13
2018,3,2,8,30,826.0,56.0,5.1,6.4,325.0,641.14,550.5
2018,3,2,8,45,858.5,59.5,5.15,6.75,377.5,695.48,592.66
2018,3,2,9,0,891.0,63.0,5.2,7.1,430.0,754.97,637.76
2018,3,2,9,15,914.0,65.0,5.25,7.4,478.5,804.46,674.06
2018,3,2,9,30,937.0,67.0,5.3,7.7,527.0,852.28,708.46
2018,3,2,9,45,953.5,68.5,5.3,8.0,570.5,891.95,735.84
2018,3,2,10,0,970.0,70.0,5.3,8.3,614.0,928.88,760.87
2018,3,2,10,15,981.5,71.0,5.25,8.55,650.5,957.75,779.47
2018,3,2,10,30,993.0,72.0,5.2,8.8,687.0,983.16,795.45
2018,3,2,10,45,1001.5,72.5,5.2,9.05,716.5,1001.59,806.69
2018,3,2,11,0,1010.0,73.0,5.2,9.3,746.0,1016.12,815.22
2018,3,2,11,15,1015.5,74.0,5.2,9.5,768.0,1024.47,819.55
2018,3,2,11,30,1021.0,75.0,5.2,9.7,790.0,1028.66,821.08
2018,3,2,11,45,1024.0,75.5,5.15,9.9,803.0,1025.78,817.29
2018,3,2,12,0,1027.0,76.0,5.1,10.1,816.0,1018.7,810.69
2018,3,2,12,15,1028.0,76.5,5.1,10.2,821.0,1005.63,800.71
2018,3,2,12,30,1029.0,77.0,5.1,10.3,826.0,988.46,787.95
2018,3,2,12,45,1028.5,76.5,5.1,10.4,822.0,964.85,770.66
2018,3,2,13,0,1028.0,76.0,5.1,10.5,818.0,937.38,750.65
2018,3,2,13,15,1025.5,75.0,5.05,10.5,805.0,904.01,726.3
2018,3,2,13,30,1023.0,74.0,5.0,10.5,792.0,867.15,699.39
2018,3,2,13,45,1018.0,73.0,4.95,10.45,771.0,825.14,668.69
2018,3,2,14,0,1013.0,72.0,4.9,10.4,750.0,780.18,635.62
2018,3,2,14,15,1005.5,71.0,4.85,10.3,721.0,730.84,598.14
2018,3,2,14,30,998.0,70.0,4.8,10.2,692.0,679.21,556.42
2018,3,2,14,45,987.5,69.0,4.75,10.05,656.0,623.85,510.76
2018,3,2,15,0,977.0,68.0,4.7,9.9,620.0,566.98,462.59
2018,3,2,15,15,961.5,66.0,4.6,9.65,577.0,505.62,409.39
2018,3,2,15,30,946.0,64.0,4.5,9.4,534.0,443.87,354.26
2018,3,2,15,45,923.5,62.5,4.45,9.1,486.0,380.09,296.14
2018,3,2,16,0,901.0,61.0,4.4,8.8,438.0,317.28,237.61
2018,3,2,16,15,867.5,58.0,4.25,8.4,385.0,251.87,177.07
2018,3,2,16,30,834.0,55.0,4.1,8.0,332.0,186.7,118.49
2018,3,2,16,45,782.0,51.5,3.95,7.55,277.0,124.97,68.9
2018,3,2,17,0,730.0,48.0,3.8,7.1,222.0,69.2,35.26
2018,3,2,17,15,649.5,42.5,3.65,6.65,169.5,34.26,25.59
2018,3,2,17,30,569.0,37.0,3.5,6.2,117.0,31.26,22.38
2018,3,2,17,45,406.0,28.5,3.4,5.75,73.5,22.97,13.24
2018,3,2,18,0,243.0,20.0,3.3,5.3,30.0,19.06,0.0
2018,3,2,18,15,121.5,10.0,3.3,5.3,15.0,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.25,4.8,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,4.1,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,3.9,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,3.7,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,2.95,3.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.75,2.3,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.75,1.95,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.75,1.35,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.7,0.75,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.7,0.45,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,2.65,0.2,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,2.6,0.1,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,2.6,-0.05,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,2.6,-0.2,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,2.6,-0.25,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,2.6,-0.4,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,2.6,-0.7,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,2.6,-0.8,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,2.6,-1.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,2.6,-1.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,2.6,-1.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,2.6,-1.2,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,2.6,-1.3,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,2.6,-1.4,0.0,0.0,0.0
2018,3,3,6,15,0.0,0.0,2.7,-1.1,0.0,0.0,0.0
2018,3,3,6,30,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,3,3,6,45,135.5,10.0,2.95,-0.45,15.0,0.0,0.0
2018,3,3,7,0,271.0,20.0,3.1,-0.1,30.0,121.79,0.0
2018,3,3,7,15,442.5,28.5,3.2,0.45,75.5,242.52,179.99
2018,3,3,7,30,614.0,37.0,3.3,1.0,121.0,360.95,301.6
2018,3,3,7,45,693.0,42.0,3.45,1.55,175.0,441.69,377.89
2018,3,3,8,0,772.0,47.0,3.6,2.1,229.0,527.79,455.21
2018,3,3,8,15,817.0,51.0,3.65,2.7,284.0,596.4,514.48
2018,3,3,8,30,862.0,55.0,3.7,3.3,339.0,661.17,567.19
2018,3,3,8,45,886.5,58.0,3.8,3.9,390.0,716.01,608.65
2018,3,3,9,0,911.0,61.0,3.9,4.5,441.0,770.0,648.22
2018,3,3,9,15,932.5,63.0,3.9,5.05,489.5,819.09,682.65
2018,3,3,9,30,954.0,65.0,3.9,5.6,538.0,866.33,714.93
2018,3,3,9,45,969.0,67.0,3.95,6.2,581.5,905.86,741.0
2018,3,3,10,0,984.0,69.0,4.0,6.8,625.0,942.51,764.64
2018,3,3,10,15,995.0,70.5,3.95,7.3,662.5,971.83,782.36
2018,3,3,10,30,1006.0,72.0,3.9,7.8,700.0,997.61,797.44
2018,3,3,10,45,1014.0,73.0,3.9,8.3,729.5,1016.31,807.77
2018,3,3,11,0,1022.0,74.0,3.9,8.8,759.0,1031.04,815.41
2018,3,3,11,15,1027.0,75.0,3.85,9.2,781.0,1038.91,818.27
2018,3,3,11,30,1032.0,76.0,3.8,9.6,803.0,1042.57,818.38
2018,3,3,11,45,1030.5,76.0,3.8,9.95,813.0,1034.88,811.26
2018,3,3,12,0,1029.0,76.0,3.8,10.3,823.0,1023.02,801.51
2018,3,3,12,15,1028.5,77.0,3.75,10.55,827.0,1009.09,790.45
2018,3,3,12,30,1028.0,78.0,3.7,10.8,831.0,991.08,776.71
2018,3,3,12,45,1026.5,77.5,3.7,11.1,826.5,966.56,758.75
2018,3,3,13,0,1025.0,77.0,3.7,11.4,822.0,938.22,738.22
2018,3,3,13,15,1022.0,77.0,3.65,11.5,809.5,905.53,714.88
2018,3,3,13,30,1019.0,77.0,3.6,11.6,797.0,869.37,689.05
2018,3,3,13,45,1013.5,76.5,3.6,11.7,776.0,827.55,659.32
2018,3,3,14,0,1008.0,76.0,3.6,11.8,755.0,782.82,627.27
2018,3,3,14,15,1000.0,75.5,3.55,11.7,726.0,733.75,590.97
2018,3,3,14,30,992.0,75.0,3.5,11.6,697.0,682.43,550.56
2018,3,3,14,45,981.0,73.5,3.5,11.55,660.5,626.42,505.53
2018,3,3,15,0,970.0,72.0,3.5,11.5,624.0,568.97,457.99
2018,3,3,15,15,955.0,69.5,3.4,11.25,581.0,507.57,405.91
2018,3,3,15,30,940.0,67.0,3.3,11.0,538.0,445.75,351.8
2018,3,3,15,45,917.0,64.5,3.25,10.75,489.0,381.04,293.93
2018,3,3,16,0,894.0,62.0,3.2,10.5,440.0,317.4,235.62
2018,3,3,16,15,862.0,59.0,3.05,9.9,387.5,252.64,176.51
2018,3,3,16,30,830.0,56.0,2.9,9.3,335.0,187.92,118.91
2018,3,3,16,45,782.5,52.5,2.7,8.7,281.0,126.79,69.95
2018,3,3,17,0,735.0,49.0,2.5,8.1,227.0,71.08,36.22
2018,3,3,17,15,660.0,43.5,2.4,7.45,174.5,35.07,26.27
2018,3,3,17,30,585.0,38.0,2.3,6.8,122.0,32.11,23.16
2018,3,3,17,45,424.0,29.0,2.2,6.15,77.0,23.29,13.79
2018,3,3,18,0,263.0,20.0,2.1,5.5,32.0,17.05,0.0
2018,3,3,18,15,131.5,10.0,2.1,5.5,16.0,9.53,0.0
2018,3,3,18,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,2.25,4.25,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,2.15,3.7,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.75,2.55,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,1.6,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.45,0.85,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,0.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,-0.45,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,-0.6,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,-0.75,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,-1.3,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,4,6,15,0.0,0.0,1.4,-2.45,0.0,0.0,0.0
2018,3,4,6,30,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,3,4,6,45,119.5,10.5,1.75,-1.4,15.5,0.0,0.0
2018,3,4,7,0,239.0,21.0,1.9,-0.9,31.0,111.28,0.0
2018,3,4,7,15,401.0,30.5,2.1,-0.15,75.5,235.56,179.79
2018,3,4,7,30,563.0,40.0,2.3,0.6,120.0,346.99,290.41
2018,3,4,7,45,644.0,45.5,2.5,1.35,173.0,421.15,360.06
2018,3,4,8,0,725.0,51.0,2.7,2.1,226.0,507.15,436.33
2018,3,4,8,15,774.0,55.0,2.75,2.8,280.5,576.46,495.31
2018,3,4,8,30,823.0,59.0,2.8,3.5,335.0,647.73,552.64
2018,3,4,8,45,855.5,62.5,2.85,4.2,388.0,708.01,597.45
2018,3,4,9,0,888.0,66.0,2.9,4.9,441.0,761.7,635.77
2018,3,4,9,15,914.0,68.0,2.9,5.5,491.0,813.56,671.6
2018,3,4,9,30,940.0,70.0,2.9,6.1,541.0,863.91,705.42
2018,3,4,9,45,959.0,71.5,2.95,6.7,586.0,905.79,732.72
2018,3,4,10,0,978.0,73.0,3.0,7.3,631.0,945.02,757.78
2018,3,4,10,15,989.0,74.5,2.95,7.8,668.0,974.18,774.79
2018,3,4,10,30,1000.0,76.0,2.9,8.3,705.0,999.8,789.24
2018,3,4,10,45,1005.0,77.0,2.9,8.8,732.5,1015.62,797.27
2018,3,4,11,0,1010.0,78.0,2.9,9.3,760.0,1027.44,802.71
2018,3,4,11,15,1013.5,78.5,2.9,9.7,780.5,1033.21,804.42
2018,3,4,11,30,1017.0,79.0,2.9,10.1,801.0,1034.84,803.5
