Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,21,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,0.95,-4.1,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.25,-3.75,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.35,-3.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,-3.6,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.55,-3.45,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.8,-3.15,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2018,3,15,6,15,15.0,2.5,2.1,-2.45,2.5,0.0,0.0
2018,3,15,6,30,30.0,5.0,2.3,-1.9,5.0,4.77,0.0
2018,3,15,6,45,152.5,20.0,2.45,-1.4,33.0,89.26,0.0
2018,3,15,7,0,275.0,35.0,2.6,-0.9,61.0,176.78,135.84
2018,3,15,7,15,395.0,46.0,2.7,-0.1,109.5,262.05,220.38
2018,3,15,7,30,515.0,57.0,2.8,0.7,158.0,359.29,308.83
2018,3,15,7,45,580.5,64.5,2.85,1.45,210.5,432.52,374.48
2018,3,15,8,0,646.0,72.0,2.9,2.2,263.0,510.55,441.43
2018,3,15,8,15,692.0,77.5,3.2,3.2,317.0,577.42,496.83
2018,3,15,8,30,738.0,83.0,3.5,4.2,371.0,646.23,551.44
2018,3,15,8,45,771.0,87.0,3.8,5.15,422.5,701.01,592.06
2018,3,15,9,0,804.0,91.0,4.1,6.1,474.0,759.76,635.09
2018,3,15,9,15,830.5,92.5,4.2,6.9,522.0,809.61,669.85
2018,3,15,9,30,857.0,94.0,4.3,7.7,570.0,857.98,702.91
2018,3,15,9,45,879.5,93.0,4.4,8.45,612.5,898.02,729.39
2018,3,15,10,0,902.0,92.0,4.5,9.2,655.0,928.03,748.27
2018,3,15,10,15,912.0,94.5,4.45,9.8,690.5,955.6,764.47
2018,3,15,10,30,922.0,97.0,4.4,10.4,726.0,979.81,778.14
2018,3,15,10,45,928.5,99.5,4.4,11.0,754.0,997.2,787.36
2018,3,15,11,0,935.0,102.0,4.4,11.6,782.0,1010.85,794.04
2018,3,15,11,15,938.0,103.5,4.4,12.1,801.5,1016.19,795.29
2018,3,15,11,30,941.0,105.0,4.4,12.6,821.0,1017.64,794.02
2018,3,15,11,45,941.0,107.0,4.4,13.05,832.0,1012.88,788.75
2018,3,15,12,0,941.0,109.0,4.4,13.5,843.0,1004.24,780.99
2018,3,15,12,15,940.0,110.0,4.35,13.85,846.0,989.75,769.15
2018,3,15,12,30,939.0,111.0,4.3,14.2,849.0,971.54,754.92
2018,3,15,12,45,934.5,112.0,4.3,14.5,843.0,946.61,736.73
2018,3,15,13,0,930.0,113.0,4.3,14.8,837.0,918.32,716.29
2018,3,15,13,15,849.0,143.0,4.3,15.0,795.5,858.63,673.65
2018,3,15,13,30,768.0,173.0,4.3,15.2,754.0,796.82,629.23
2018,3,15,13,45,683.5,199.0,4.3,15.35,705.5,727.66,576.6
2018,3,15,14,0,599.0,225.0,4.3,15.5,657.0,661.41,525.25
2018,3,15,14,15,477.0,249.5,4.25,15.55,585.0,571.34,454.89
2018,3,15,14,30,355.0,274.0,4.2,15.6,513.0,488.28,389.15
2018,3,15,14,45,455.5,228.0,4.15,15.6,518.5,485.45,387.81
2018,3,15,15,0,556.0,182.0,4.1,15.6,524.0,468.43,373.97
2018,3,15,15,15,624.5,154.0,3.95,15.45,514.0,443.69,352.33
2018,3,15,15,30,693.0,126.0,3.8,15.3,504.0,408.55,320.87
2018,3,15,15,45,658.0,123.5,3.65,15.15,457.5,351.13,271.23
2018,3,15,16,0,623.0,121.0,3.5,15.0,411.0,296.76,223.47
2018,3,15,16,15,571.0,114.5,3.3,14.55,357.5,238.1,172.94
2018,3,15,16,30,519.0,108.0,3.1,14.1,304.0,184.2,127.4
2018,3,15,16,45,501.5,95.5,2.85,13.65,262.0,136.33,88.08
2018,3,15,17,0,484.0,83.0,2.6,13.2,220.0,91.47,57.2
2018,3,15,17,15,413.5,71.5,2.5,12.6,171.5,52.82,41.76
2018,3,15,17,30,343.0,60.0,2.4,12.0,123.0,45.36,34.82
2018,3,15,17,45,261.0,45.0,2.25,11.35,83.5,34.73,24.76
2018,3,15,18,0,179.0,30.0,2.1,10.7,44.0,23.63,12.09
2018,3,15,18,15,95.5,16.0,2.1,10.7,23.0,15.25,0.0
2018,3,15,18,30,12.0,2.0,2.1,10.7,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.05,5.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,3,16,6,15,14.5,3.0,1.1,5.2,3.0,0.0,0.0
2018,3,16,6,30,29.0,6.0,1.2,5.8,6.0,14.68,0.0
2018,3,16,6,45,140.0,23.0,1.3,6.45,35.5,89.96,0.0
2018,3,16,7,0,251.0,40.0,1.4,7.1,65.0,175.83,133.46
2018,3,16,7,15,361.5,52.5,1.6,7.65,112.5,254.41,207.92
2018,3,16,7,30,472.0,65.0,1.8,8.2,160.0,346.39,288.98
2018,3,16,7,45,551.0,72.5,2.0,8.8,214.5,426.09,357.81
2018,3,16,8,0,630.0,80.0,2.2,9.4,269.0,511.65,428.91
2018,3,16,8,15,685.5,84.0,2.3,9.8,324.5,582.77,486.03
2018,3,16,8,30,741.0,88.0,2.4,10.2,380.0,656.49,542.93
2018,3,16,8,45,773.5,90.5,2.5,10.6,430.5,713.11,583.64
2018,3,16,9,0,806.0,93.0,2.6,11.0,481.0,765.83,620.61
2018,3,16,9,15,794.5,102.5,2.65,11.35,516.0,793.7,638.41
2018,3,16,9,30,783.0,112.0,2.7,11.7,551.0,817.79,653.49
2018,3,16,9,45,808.5,114.0,2.75,12.05,595.5,862.25,683.24
2018,3,16,10,0,834.0,116.0,2.8,12.4,640.0,904.68,710.97
2018,3,16,10,15,903.5,102.0,2.8,12.7,698.0,958.64,746.2
2018,3,16,10,30,973.0,88.0,2.8,13.0,756.0,1019.15,785.24
2018,3,16,10,45,983.0,88.0,2.8,13.25,785.5,1037.53,795.16
2018,3,16,11,0,993.0,88.0,2.8,13.5,815.0,1052.07,802.99
2018,3,16,11,15,999.5,87.5,2.8,13.75,836.0,1058.7,805.66
2018,3,16,11,30,1006.0,87.0,2.8,14.0,857.0,1061.22,805.8
2018,3,16,11,45,1010.0,87.0,2.75,14.25,869.5,1057.76,801.63
2018,3,16,12,0,1014.0,87.0,2.7,14.5,882.0,1050.13,794.89
2018,3,16,12,15,1016.0,86.5,2.7,14.65,886.0,1035.91,784.78
2018,3,16,12,30,1018.0,86.0,2.7,14.8,890.0,1017.6,772.12
2018,3,16,12,45,996.5,94.0,2.7,14.95,877.5,983.69,749.01
2018,3,16,13,0,975.0,102.0,2.7,15.1,865.0,946.76,723.97
2018,3,16,13,15,995.5,91.0,2.65,15.2,859.0,922.13,707.08
2018,3,16,13,30,1016.0,80.0,2.6,15.3,853.0,892.79,686.85
2018,3,16,13,45,1013.0,78.0,2.6,15.35,831.0,850.3,657.97
2018,3,16,14,0,1010.0,76.0,2.6,15.4,809.0,804.77,626.81
2018,3,16,14,15,1003.0,75.5,2.55,15.35,779.5,755.22,592.37
2018,3,16,14,30,996.0,75.0,2.5,15.3,750.0,703.37,553.32
2018,3,16,14,45,923.0,90.5,2.45,15.25,691.0,627.01,494.34
2018,3,16,15,0,850.0,106.0,2.4,15.2,632.0,554.72,437.26
2018,3,16,15,15,882.0,90.5,2.25,14.9,604.0,507.53,398.13
2018,3,16,15,30,914.0,75.0,2.1,14.6,576.0,457.05,354.42
2018,3,16,15,45,910.5,70.0,2.0,14.35,533.0,397.46,302.13
2018,3,16,16,0,907.0,65.0,1.9,14.1,490.0,336.85,247.46
2018,3,16,16,15,880.0,62.5,1.65,13.3,437.0,271.99,189.47
2018,3,16,16,30,853.0,60.0,1.4,12.5,384.0,209.33,134.12
2018,3,16,16,45,813.0,56.0,1.2,11.7,328.5,142.87,80.12
2018,3,16,17,0,773.0,52.0,1.0,10.9,273.0,84.24,41.97
2018,3,16,17,15,708.5,47.0,1.05,9.85,217.5,36.5,27.54
2018,3,16,17,30,644.0,42.0,1.1,8.8,162.0,33.98,25.13
2018,3,16,17,45,528.5,35.0,1.1,7.8,112.5,29.49,20.61
2018,3,16,18,0,413.0,28.0,1.1,6.8,63.0,22.86,12.29
2018,3,16,18,15,230.0,16.5,1.1,6.8,33.5,15.73,0.0
2018,3,16,18,30,47.0,5.0,1.1,6.8,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.15,6.2,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,1.8,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.0,1.35,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.6,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.65,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.6,0.35,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,3,17,6,15,13.5,2.0,0.65,1.05,2.0,0.0,0.0
2018,3,17,6,30,27.0,4.0,0.7,1.7,4.0,12.22,0.0
2018,3,17,6,45,13.5,6.5,0.75,2.3,6.5,11.84,0.0
2018,3,17,7,0,0.0,9.0,0.8,2.9,9.0,8.33,1.32
2018,3,17,7,15,0.0,24.5,0.75,3.65,24.5,22.72,14.26
2018,3,17,7,30,0.0,40.0,0.7,4.4,40.0,37.15,27.23
2018,3,17,7,45,28.0,42.5,0.65,5.15,51.0,57.0,45.38
2018,3,17,8,0,56.0,45.0,0.6,5.9,62.0,83.93,69.65
2018,3,17,8,15,74.0,61.5,0.7,6.9,88.5,116.77,98.26
2018,3,17,8,30,92.0,78.0,0.8,7.9,115.0,150.93,127.33
2018,3,17,8,45,96.0,118.0,0.9,8.85,161.0,202.7,169.74
2018,3,17,9,0,100.0,158.0,1.0,9.8,207.0,254.62,210.95
2018,3,17,9,15,203.5,192.5,1.15,10.6,303.5,395.43,324.51
2018,3,17,9,30,307.0,227.0,1.3,11.4,400.0,529.01,426.92
2018,3,17,9,45,199.0,209.0,1.45,12.25,324.5,418.39,337.76
2018,3,17,10,0,91.0,191.0,1.6,13.1,249.0,289.22,233.41
2018,3,17,10,15,136.0,245.5,1.85,13.4,337.0,392.51,315.47
2018,3,17,10,30,181.0,300.0,2.1,13.7,425.0,496.49,394.67
2018,3,17,10,45,245.0,303.5,2.4,14.05,480.0,574.81,454.25
2018,3,17,11,0,309.0,307.0,2.7,14.4,535.0,638.69,502.63
2018,3,17,11,15,280.0,316.0,2.75,14.55,526.5,618.85,486.03
2018,3,17,11,30,251.0,325.0,2.8,14.7,518.0,597.6,468.98
2018,3,17,11,45,211.0,356.5,2.85,14.85,520.5,576.46,451.46
2018,3,17,12,0,171.0,388.0,2.9,15.0,523.0,567.8,443.04
2018,3,17,12,15,366.5,323.0,2.9,15.45,613.5,684.84,534.31
2018,3,17,12,30,562.0,258.0,2.9,15.9,704.0,794.58,616.36
2018,3,17,12,45,747.5,180.5,2.9,16.35,770.5,866.06,667.67
2018,3,17,13,0,933.0,103.0,2.9,16.8,837.0,913.26,698.95
2018,3,17,13,15,929.0,103.0,2.85,17.2,823.5,881.03,675.17
2018,3,17,13,30,925.0,103.0,2.8,17.6,810.0,845.75,650.01
2018,3,17,13,45,919.0,101.5,2.75,18.0,788.0,804.54,620.69
2018,3,17,14,0,913.0,100.0,2.7,18.4,766.0,760.82,589.53
2018,3,17,14,15,902.5,99.0,2.6,18.55,736.0,712.24,554.22
2018,3,17,14,30,892.0,98.0,2.5,18.7,706.0,661.95,515.7
2018,3,17,14,45,878.5,96.5,2.45,18.9,669.5,608.0,473.76
2018,3,17,15,0,865.0,95.0,2.4,19.1,633.0,552.76,429.78
2018,3,17,15,15,837.5,95.5,2.25,19.05,588.0,492.01,380.52
2018,3,17,15,30,810.0,96.0,2.1,19.0,543.0,432.48,330.95
2018,3,17,15,45,786.5,92.0,2.0,18.9,495.5,371.75,279.39
2018,3,17,16,0,763.0,88.0,1.9,18.8,448.0,312.57,227.9
2018,3,17,16,15,740.5,82.5,1.7,18.15,400.0,254.08,176.72
2018,3,17,16,30,718.0,77.0,1.5,17.5,352.0,194.55,125.37
2018,3,17,16,45,671.5,72.0,1.3,16.8,299.5,137.55,80.28
2018,3,17,17,0,625.0,67.0,1.1,16.1,247.0,86.0,47.06
2018,3,17,17,15,552.5,60.0,1.1,15.25,195.5,43.69,33.27
2018,3,17,17,30,480.0,53.0,1.1,14.4,144.0,40.34,30.15
2018,3,17,17,45,366.5,42.5,1.15,13.6,99.0,33.59,23.67
2018,3,17,18,0,253.0,32.0,1.2,12.8,54.0,25.2,14.14
2018,3,17,18,15,139.5,18.5,1.2,12.8,29.0,17.63,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.15,12.4,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.4,6.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.2,5.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.85,4.85,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,3,18,6,15,3.5,2.5,1.9,5.0,2.5,0.0,0.0
2018,3,18,6,30,7.0,5.0,2.0,5.2,5.0,6.96,0.0
2018,3,18,6,45,95.0,22.0,2.05,5.4,32.0,68.55,13.81
2018,3,18,7,0,183.0,39.0,2.1,5.6,59.0,145.6,113.76
2018,3,18,7,15,179.5,55.0,2.15,6.1,83.5,162.24,133.73
2018,3,18,7,30,176.0,71.0,2.2,6.6,108.0,187.19,157.7
2018,3,18,7,45,155.0,91.5,2.3,7.1,131.0,207.27,175.89
2018,3,18,8,0,134.0,112.0,2.4,7.6,154.0,214.35,182.0
2018,3,18,8,15,99.0,129.0,2.4,8.2,163.0,214.56,181.08
2018,3,18,8,30,64.0,146.0,2.4,8.8,172.0,200.6,167.8
2018,3,18,8,45,108.5,176.0,2.4,9.35,226.5,281.48,235.28
2018,3,18,9,0,153.0,206.0,2.4,9.9,281.0,354.28,294.1
2018,3,18,9,15,434.5,170.5,2.35,10.4,412.0,576.03,474.15
2018,3,18,9,30,716.0,135.0,2.3,10.9,543.0,795.63,637.95
2018,3,18,9,45,650.0,162.5,2.3,11.4,553.0,786.11,626.11
2018,3,18,10,0,584.0,190.0,2.3,11.9,563.0,769.73,611.14
2018,3,18,10,15,504.5,233.0,2.25,12.3,567.5,748.59,591.15
2018,3,18,10,30,425.0,276.0,2.2,12.7,572.0,726.58,570.52
2018,3,18,10,45,362.5,300.0,2.15,13.1,559.0,682.71,535.35
2018,3,18,11,0,300.0,324.0,2.1,13.5,546.0,649.38,507.68
2018,3,18,11,15,407.0,296.0,2.05,13.75,606.0,731.78,569.02
2018,3,18,11,30,514.0,268.0,2.0,14.0,666.0,800.47,618.36
2018,3,18,11,45,756.0,179.0,1.95,14.3,773.5,933.66,711.5
2018,3,18,12,0,998.0,90.0,1.9,14.6,881.0,1042.05,780.51
2018,3,18,12,15,999.5,89.5,1.8,14.8,884.5,1027.42,767.35
2018,3,18,12,30,1001.0,89.0,1.7,15.0,888.0,1008.79,753.22
2018,3,18,12,45,1001.0,88.0,1.65,15.2,883.0,984.35,736.2
2018,3,18,13,0,1001.0,87.0,1.6,15.4,878.0,956.14,716.84
2018,3,18,13,15,998.0,86.0,1.55,15.45,864.0,921.77,693.86
2018,3,18,13,30,995.0,85.0,1.5,15.5,850.0,884.07,668.66
2018,3,18,13,45,990.0,84.5,1.4,15.6,828.0,842.2,639.82
2018,3,18,14,0,985.0,84.0,1.3,15.7,806.0,797.48,608.95
2018,3,18,14,15,977.5,83.0,1.25,15.65,776.5,747.94,575.47
2018,3,18,14,30,970.0,82.0,1.2,15.6,747.0,696.23,537.5
2018,3,18,14,45,959.5,80.5,1.15,15.55,710.0,640.35,495.4
2018,3,18,15,0,949.0,79.0,1.1,15.5,673.0,583.1,451.01
2018,3,18,15,15,935.0,77.0,1.05,15.3,629.5,522.61,402.96
2018,3,18,15,30,921.0,75.0,1.0,15.1,586.0,461.68,352.84
2018,3,18,15,45,901.0,73.0,1.0,14.95,537.5,398.43,299.41
2018,3,18,16,0,881.0,71.0,1.0,14.8,489.0,335.99,244.97
2018,3,18,16,15,853.5,68.0,0.9,14.25,436.5,268.89,186.23
2018,3,18,16,30,826.0,65.0,0.8,13.7,384.0,206.93,132.21
2018,3,18,16,45,785.5,61.0,0.75,13.2,329.0,145.23,82.54
2018,3,18,17,0,745.0,57.0,0.7,12.7,274.0,88.2,45.42
2018,3,18,17,15,681.0,51.5,0.75,11.7,219.0,40.22,30.68
2018,3,18,17,30,617.0,46.0,0.8,10.7,164.0,37.46,28.1
2018,3,18,17,45,506.0,38.5,0.85,9.7,115.0,29.84,20.85
2018,3,18,18,0,395.0,31.0,0.9,8.7,66.0,25.46,15.04
2018,3,18,18,15,226.5,19.0,0.9,8.7,36.0,18.11,0.0
2018,3,18,18,30,58.0,7.0,0.9,8.7,6.0,0.0,0.0
2018,3,18,18,45,29.0,3.5,0.95,7.95,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.75,7.0,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.8,7.2,5.0,4.77,0.0
2018,3,19,6,45,0.5,16.0,0.9,7.4,16.0,15.03,1.19
2018,3,19,7,0,1.0,27.0,1.0,7.6,27.0,25.5,15.69
2018,3,19,7,15,1.0,27.0,1.05,7.85,27.0,25.53,16.45
2018,3,19,7,30,1.0,27.0,1.1,8.1,27.0,25.58,16.75
2018,3,19,7,45,1.0,37.5,1.15,8.35,37.5,35.4,25.45
2018,3,19,8,0,1.0,48.0,1.2,8.6,48.0,45.23,34.01
2018,3,19,8,15,0.5,56.0,1.3,9.0,56.0,52.4,40.09
2018,3,19,8,30,0.0,64.0,1.4,9.4,64.0,59.53,46.03
2018,3,19,8,45,2.5,96.5,1.5,9.8,97.5,92.83,74.32
2018,3,19,9,0,5.0,129.0,1.6,10.2,131.0,127.57,103.25
2018,3,19,9,15,40.0,185.5,1.6,10.6,208.0,225.85,185.06
2018,3,19,9,30,75.0,242.0,1.6,11.0,285.0,320.32,260.74
2018,3,19,9,45,106.5,270.0,1.6,11.45,336.0,380.04,306.96
2018,3,19,10,0,138.0,298.0,1.6,11.9,387.0,454.64,363.48
2018,3,19,10,15,197.0,309.5,1.55,12.3,443.5,522.36,414.36
2018,3,19,10,30,256.0,321.0,1.5,12.7,500.0,605.49,474.9
2018,3,19,10,45,155.0,305.0,1.45,13.1,414.5,476.79,375.09
2018,3,19,11,0,54.0,289.0,1.4,13.5,329.0,347.23,273.43
2018,3,19,11,15,41.5,279.0,1.35,13.95,310.5,322.86,254.15
2018,3,19,11,30,29.0,269.0,1.3,14.4,292.0,298.68,234.45
2018,3,19,11,45,85.0,292.0,1.3,14.9,359.5,374.74,294.19
2018,3,19,12,0,141.0,315.0,1.3,15.4,427.0,461.15,359.2
2018,3,19,12,15,199.0,351.0,1.25,15.75,510.0,548.47,422.69
2018,3,19,12,30,257.0,387.0,1.2,16.1,593.0,642.87,488.82
2018,3,19,12,45,353.0,348.5,1.15,16.5,630.0,678.05,514.23
2018,3,19,13,0,449.0,310.0,1.1,16.9,667.0,716.59,541.72
2018,3,19,13,15,436.0,304.0,1.05,17.1,646.0,681.98,516.2
2018,3,19,13,30,423.0,298.0,1.0,17.3,625.0,646.64,490.85
2018,3,19,13,45,298.0,327.0,0.9,17.5,554.0,554.07,421.8
2018,3,19,14,0,173.0,356.0,0.8,17.7,483.0,470.97,359.08
2018,3,19,14,15,168.0,342.5,0.85,17.65,462.0,443.49,340.24
2018,3,19,14,30,163.0,329.0,0.9,17.6,441.0,416.17,320.7
2018,3,19,14,45,121.5,303.5,0.9,17.6,384.5,356.79,276.23
2018,3,19,15,0,80.0,278.0,0.9,17.6,328.0,300.15,233.44
2018,3,19,15,15,69.5,252.5,0.9,17.5,294.0,265.34,207.19
2018,3,19,15,30,59.0,227.0,0.9,17.4,260.0,232.0,181.61
2018,3,19,15,45,35.5,190.0,0.9,17.3,209.5,185.51,145.47
2018,3,19,16,0,12.0,153.0,0.9,17.2,159.0,143.54,112.67
2018,3,19,16,15,22.5,131.5,0.85,16.7,141.0,124.22,97.13
2018,3,19,16,30,33.0,110.0,0.8,16.2,123.0,105.09,81.27
2018,3,19,16,45,19.5,86.5,0.7,15.7,94.0,80.4,61.61
2018,3,19,17,0,6.0,63.0,0.6,15.2,65.0,58.78,44.3
2018,3,19,17,15,3.0,44.0,0.65,14.65,45.0,40.88,30.93
2018,3,19,17,30,0.0,25.0,0.7,14.1,25.0,23.18,15.04
2018,3,19,17,45,0.0,19.5,0.7,13.5,19.5,18.08,10.24
2018,3,19,18,0,0.0,14.0,0.7,12.9,14.0,12.97,4.91
2018,3,19,18,15,0.0,7.5,0.7,12.9,7.5,7.15,0.0
2018,3,19,18,30,0.0,1.0,0.7,12.9,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,12.8,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.55,11.45,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.5,1.3,10.4,2.5,0.0,0.0
2018,3,20,6,30,10.0,5.0,1.6,10.3,5.0,7.96,0.0
2018,3,20,6,45,5.0,9.0,1.9,10.2,9.0,10.32,0.12
2018,3,20,7,0,0.0,13.0,2.2,10.1,13.0,12.04,4.39
2018,3,20,7,15,121.0,27.0,2.3,9.95,54.0,103.22,83.16
2018,3,20,7,30,242.0,41.0,2.4,9.8,95.0,192.88,162.18
2018,3,20,7,45,121.0,35.0,2.55,9.65,62.0,123.35,103.29
2018,3,20,8,0,0.0,29.0,2.7,9.5,29.0,26.9,17.84
2018,3,20,8,15,0.0,37.0,2.7,9.55,37.0,34.35,24.31
2018,3,20,8,30,0.0,45.0,2.7,9.6,45.0,41.81,30.68
2018,3,20,8,45,0.0,57.0,2.7,9.7,57.0,53.0,40.19
2018,3,20,9,0,0.0,69.0,2.7,9.8,69.0,64.22,49.62
2018,3,20,9,15,0.5,95.0,2.65,10.0,95.5,89.22,70.65
2018,3,20,9,30,1.0,121.0,2.6,10.2,122.0,115.19,92.2
2018,3,20,9,45,1.5,136.5,2.55,10.4,137.5,130.83,104.88
2018,3,20,10,0,2.0,152.0,2.5,10.6,153.0,146.49,117.5
2018,3,20,10,15,1.0,140.5,2.45,10.85,141.0,133.89,106.66
2018,3,20,10,30,0.0,129.0,2.4,11.1,129.0,121.53,96.14
2018,3,20,10,45,0.0,120.0,2.3,11.3,120.0,112.73,88.66
2018,3,20,11,0,0.0,111.0,2.2,11.5,111.0,104.03,81.3
2018,3,20,11,15,3.0,142.0,2.2,11.7,144.5,136.81,108.21
2018,3,20,11,30,6.0,173.0,2.2,11.9,178.0,169.75,134.86
2018,3,20,11,45,4.0,151.0,2.15,12.1,154.5,146.26,115.46
2018,3,20,12,0,2.0,129.0,2.1,12.3,131.0,123.08,96.4
2018,3,20,12,15,1.0,126.5,2.1,12.3,127.5,119.67,93.59
2018,3,20,12,30,0.0,124.0,2.1,12.3,124.0,116.3,90.79
2018,3,20,12,45,0.0,127.5,2.1,12.3,127.5,119.57,93.47
2018,3,20,13,0,0.0,131.0,2.1,12.3,131.0,122.82,96.16
2018,3,20,13,15,1.0,141.5,2.15,12.05,142.5,133.52,105.08
2018,3,20,13,30,2.0,152.0,2.2,11.8,154.0,144.11,113.92
2018,3,20,13,45,2.5,149.0,2.25,11.6,151.0,141.42,111.94
2018,3,20,14,0,3.0,146.0,2.3,11.4,148.0,138.7,109.96
2018,3,20,14,15,3.5,153.0,2.4,11.0,155.5,145.32,115.74
2018,3,20,14,30,4.0,160.0,2.5,10.6,163.0,151.8,121.44
2018,3,20,14,45,4.0,144.0,2.55,10.25,147.0,136.48,109.17
2018,3,20,15,0,4.0,128.0,2.6,9.9,131.0,121.26,96.92
2018,3,20,15,15,4.0,128.5,2.7,9.55,131.0,121.31,97.34
2018,3,20,15,30,4.0,129.0,2.8,9.2,131.0,121.29,97.7
2018,3,20,15,45,2.0,82.0,2.85,8.8,83.0,77.1,60.65
2018,3,20,16,0,0.0,35.0,2.9,8.4,35.0,32.52,22.6
2018,3,20,16,15,0.0,31.0,2.95,8.0,31.0,28.78,19.5
2018,3,20,16,30,0.0,27.0,3.0,7.6,27.0,25.06,16.34
2018,3,20,16,45,60.0,29.5,3.05,7.2,47.5,32.79,20.46
2018,3,20,17,0,120.0,32.0,3.1,6.8,68.0,31.18,17.72
2018,3,20,17,15,253.5,50.5,3.1,6.4,107.0,36.31,27.8
2018,3,20,17,30,387.0,69.0,3.1,6.0,146.0,52.01,41.91
2018,3,20,17,45,286.5,54.0,3.1,5.55,101.5,41.59,31.82
2018,3,20,18,0,186.0,39.0,3.1,5.1,57.0,30.72,20.25
2018,3,20,18,15,101.0,22.0,3.1,5.1,31.0,17.65,0.0
2018,3,20,18,30,16.0,5.0,3.1,5.1,5.0,4.77,0.0
2018,3,20,18,45,8.0,2.5,3.15,4.4,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.2,3.7,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.2,3.4,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,3.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.15,2.85,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.05,2.35,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,1.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.25,1.4,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,1.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,1.05,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.75,0.85,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.7,0.55,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.35,-0.15,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.25,-0.45,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.15,-0.55,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,3,21,6,15,2.0,3.0,0.85,-0.6,3.0,0.0,0.0
2018,3,21,6,30,4.0,6.0,0.9,-0.4,6.0,7.01,0.0
2018,3,21,6,45,2.0,15.0,0.9,-0.2,15.0,14.67,4.14
2018,3,21,7,0,0.0,24.0,0.9,0.0,24.0,22.27,13.72
2018,3,21,7,15,0.0,36.5,0.9,0.2,36.5,33.9,24.56
2018,3,21,7,30,0.0,49.0,0.9,0.4,49.0,45.55,35.26
2018,3,21,7,45,0.0,55.0,0.9,0.6,55.0,51.13,40.38
2018,3,21,8,0,0.0,61.0,0.9,0.8,61.0,56.73,45.33
2018,3,21,8,15,22.0,109.5,0.95,1.0,118.5,127.87,108.51
2018,3,21,8,30,44.0,158.0,1.0,1.2,176.0,199.71,170.32
2018,3,21,8,45,80.0,190.5,1.05,1.4,229.0,264.91,225.39
2018,3,21,9,0,116.0,223.0,1.1,1.6,282.0,344.78,290.97
2018,3,21,9,15,149.5,244.0,1.15,1.8,327.0,398.68,334.02
2018,3,21,9,30,183.0,265.0,1.2,2.0,372.0,454.01,377.54
2018,3,21,9,45,188.0,282.5,1.25,2.2,399.0,480.78,397.16
2018,3,21,10,0,193.0,300.0,1.3,2.4,426.0,506.98,416.39
2018,3,21,10,15,167.5,317.0,1.35,2.6,430.5,503.42,411.56
2018,3,21,10,30,142.0,334.0,1.4,2.8,435.0,498.22,405.77
2018,3,21,10,45,95.5,330.0,1.5,3.0,399.0,433.68,353.83
2018,3,21,11,0,49.0,326.0,1.6,3.2,363.0,382.64,311.97
2018,3,21,11,15,97.0,356.0,1.65,3.4,431.5,459.85,374.04
2018,3,21,11,30,145.0,386.0,1.7,3.6,500.0,549.5,443.17
2018,3,21,11,45,174.5,389.5,1.8,3.8,528.5,577.34,464.36
2018,3,21,12,0,204.0,393.0,1.9,4.0,557.0,603.86,484.96
2018,3,21,12,15,184.5,392.5,1.95,4.2,541.5,578.83,464.98
2018,3,21,12,30,165.0,392.0,2.0,4.4,526.0,553.66,445.27
2018,3,21,12,45,227.5,384.5,2.05,4.55,568.0,594.28,478.16
2018,3,21,13,0,290.0,377.0,2.1,4.7,610.0,639.81,513.64
2018,3,21,13,15,270.5,372.5,2.15,4.8,587.0,605.89,487.39
2018,3,21,13,30,251.0,368.0,2.2,4.9,564.0,572.26,461.78
2018,3,21,13,45,185.5,358.0,2.25,5.05,500.5,492.78,399.58
2018,3,21,14,0,120.0,348.0,2.3,5.2,437.0,424.74,345.46
2018,3,21,14,15,73.5,304.5,2.35,5.25,358.5,338.88,277.09
2018,3,21,14,30,27.0,261.0,2.4,5.3,280.0,262.95,215.42
2018,3,21,14,45,15.0,210.0,2.45,5.35,220.5,204.06,167.42
2018,3,21,15,0,3.0,159.0,2.5,5.4,161.0,149.33,122.05
2018,3,21,15,15,22.5,169.0,2.5,5.35,182.0,167.49,137.83
2018,3,21,15,30,42.0,179.0,2.5,5.3,203.0,182.29,150.35
2018,3,21,15,45,24.0,157.0,2.5,5.25,170.5,152.42,125.43
2018,3,21,16,0,6.0,135.0,2.5,5.2,138.0,125.88,103.48
2018,3,21,16,15,22.0,132.0,2.45,4.95,141.0,124.56,102.19
2018,3,21,16,30,38.0,129.0,2.4,4.7,144.0,121.81,99.35
2018,3,21,16,45,79.5,103.5,2.35,4.5,129.0,99.36,78.19
2018,3,21,17,0,121.0,78.0,2.3,4.3,114.0,74.34,55.94
2018,3,21,17,15,155.0,72.5,2.3,3.95,109.5,56.85,47.05
2018,3,21,17,30,189.0,67.0,2.3,3.6,105.0,53.02,43.25
2018,3,21,17,45,124.0,50.0,2.35,3.3,72.0,40.24,30.96
2018,3,21,18,0,59.0,33.0,2.4,3.0,39.0,28.29,18.63
2018,3,21,18,15,32.5,18.5,2.4,3.0,21.5,16.09,0.0
2018,3,21,18,30,6.0,4.0,2.4,3.0,4.0,3.81,0.0
2018,3,21,18,45,3.0,2.0,2.45,2.6,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.5,2.05,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.5,1.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.5,1.7,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.45,1.35,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.4,1.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.35,1.05,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,0.7,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.05,0.55,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,1.95,0.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.65,-0.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.6,-0.2,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.5,-0.35,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.35,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.3,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,22,6,15,70.5,8.0,1.5,-1.55,10.0,0.0,0.0
2018,3,22,6,30,141.0,16.0,1.7,-0.9,20.0,61.03,0.0
2018,3,22,6,45,303.0,28.0,1.9,-0.25,60.0,166.75,110.6
2018,3,22,7,0,465.0,40.0,2.1,0.4,100.0,271.59,223.07
2018,3,22,7,15,555.5,47.0,2.2,0.95,152.0,350.32,297.18
2018,3,22,7,30,646.0,54.0,2.3,1.5,204.0,437.39,375.47
2018,3,22,7,45,683.5,61.0,2.4,2.0,255.5,500.76,431.21
2018,3,22,8,0,721.0,68.0,2.5,2.5,307.0,562.7,483.46
2018,3,22,8,15,489.0,110.0,2.55,2.95,284.0,483.51,415.66
2018,3,22,8,30,257.0,152.0,2.6,3.4,261.0,370.8,318.14
2018,3,22,8,45,189.5,185.0,2.6,3.85,270.5,354.24,302.01
2018,3,22,9,0,122.0,218.0,2.6,4.3,280.0,343.33,289.57
2018,3,22,9,15,158.0,241.5,2.6,4.7,329.5,402.68,337.74
2018,3,22,9,30,194.0,265.0,2.6,5.1,379.0,463.52,385.74
2018,3,22,9,45,196.0,284.5,2.6,5.5,406.5,490.25,404.93
2018,3,22,10,0,198.0,304.0,2.6,5.9,434.0,516.17,423.46
2018,3,22,10,15,347.0,281.0,2.6,6.25,523.0,644.49,525.24
2018,3,22,10,30,496.0,258.0,2.6,6.6,612.0,777.1,625.59
2018,3,22,10,45,667.5,204.0,2.6,6.95,699.5,890.61,709.04
2018,3,22,11,0,839.0,150.0,2.6,7.3,787.0,993.13,778.63
2018,3,22,11,15,911.0,124.0,2.6,7.6,831.5,1025.24,798.11
2018,3,22,11,30,983.0,98.0,2.6,7.9,876.0,1062.52,821.79
2018,3,22,11,45,985.0,99.5,2.6,8.2,888.0,1058.4,817.14
2018,3,22,12,0,987.0,101.0,2.6,8.5,900.0,1050.19,810.34
2018,3,22,12,15,987.0,101.5,2.65,8.7,903.0,1034.98,799.8
2018,3,22,12,30,987.0,102.0,2.7,8.9,906.0,1015.85,786.74
2018,3,22,12,45,985.0,102.0,2.7,9.15,900.0,990.58,768.9
2018,3,22,13,0,983.0,102.0,2.7,9.4,894.0,961.67,748.65
2018,3,22,13,15,978.0,102.0,2.75,9.45,879.0,926.77,725.19
2018,3,22,13,30,973.0,102.0,2.8,9.5,864.0,888.71,699.38
2018,3,22,13,45,964.5,101.0,2.8,9.6,839.5,844.02,668.12
2018,3,22,14,0,956.0,100.0,2.8,9.7,815.0,796.86,634.83
2018,3,22,14,15,947.5,99.0,2.85,9.65,785.0,747.47,599.86
2018,3,22,14,30,939.0,98.0,2.9,9.6,755.0,696.09,560.54
2018,3,22,14,45,927.0,96.5,2.9,9.55,717.5,640.44,516.6
2018,3,22,15,0,915.0,95.0,2.9,9.5,680.0,583.67,470.45
2018,3,22,15,15,900.0,92.5,2.9,9.3,636.5,523.66,420.55
2018,3,22,15,30,885.0,90.0,2.9,9.1,593.0,461.68,367.41
2018,3,22,15,45,856.0,88.5,2.85,8.95,542.0,396.82,310.29
2018,3,22,16,0,827.0,87.0,2.8,8.8,491.0,333.99,253.53
2018,3,22,16,15,798.5,82.0,2.6,8.4,438.0,270.48,195.71
2018,3,22,16,30,770.0,77.0,2.4,8.0,385.0,209.66,140.92
2018,3,22,16,45,738.0,71.0,2.2,7.6,332.5,150.49,91.2
2018,3,22,17,0,706.0,65.0,2.0,7.2,280.0,95.03,52.95
2018,3,22,17,15,617.0,60.5,1.8,6.4,222.0,43.42,34.32
2018,3,22,17,30,528.0,56.0,1.6,5.6,164.0,42.2,33.1
2018,3,22,17,45,411.0,46.0,1.4,4.75,115.0,36.0,27.03
2018,3,22,18,0,294.0,36.0,1.2,3.9,66.0,29.58,19.91
2018,3,22,18,15,182.5,22.5,1.2,3.9,37.5,17.99,0.0
2018,3,22,18,30,71.0,9.0,1.2,3.9,9.0,8.58,0.0
2018,3,22,18,45,35.5,4.5,1.2,3.3,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,0.95,-0.1,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.8,-1.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.85,-3.35,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.45,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.6,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.55,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,6,15,66.0,8.5,1.05,-2.3,10.5,0.0,0.0
2018,3,23,6,30,132.0,17.0,1.2,-1.4,21.0,59.43,0.0
2018,3,23,6,45,283.5,30.0,1.3,-0.55,61.5,163.68,115.07
2018,3,23,7,0,435.0,43.0,1.4,0.3,102.0,262.77,216.33
2018,3,23,7,15,525.5,52.0,1.55,1.2,154.5,342.71,290.03
2018,3,23,7,30,616.0,61.0,1.7,2.1,207.0,431.07,368.05
2018,3,23,7,45,674.5,67.0,1.8,3.0,263.0,504.57,430.67
2018,3,23,8,0,733.0,73.0,1.9,3.9,319.0,581.99,493.69
2018,3,23,8,15,772.0,77.0,1.9,4.5,374.0,643.37,541.34
2018,3,23,8,30,811.0,81.0,1.9,5.1,429.0,709.55,589.08
2018,3,23,8,45,839.0,84.5,1.95,5.7,482.0,767.11,629.13
2018,3,23,9,0,867.0,88.0,2.0,6.3,535.0,823.87,667.65
2018,3,23,9,15,888.0,90.0,1.95,6.75,583.5,871.74,698.2
2018,3,23,9,30,909.0,92.0,1.9,7.2,632.0,910.26,721.5
2018,3,23,9,45,926.0,93.0,1.8,7.65,675.0,948.79,743.83
2018,3,23,10,0,943.0,94.0,1.7,8.1,718.0,984.58,763.74
2018,3,23,10,15,953.5,95.5,1.7,8.5,754.0,1011.81,779.14
2018,3,23,10,30,964.0,97.0,1.7,8.9,790.0,1035.54,792.24
2018,3,23,10,45,972.5,97.5,1.7,9.3,818.5,1052.51,800.89
2018,3,23,11,0,981.0,98.0,1.7,9.7,847.0,1065.62,807.15
2018,3,23,11,15,983.5,98.5,1.75,10.0,865.0,1068.92,808.24
2018,3,23,11,30,986.0,99.0,1.8,10.3,883.0,1068.16,806.93
2018,3,23,11,45,987.5,99.5,1.9,10.6,894.0,1062.35,803.25
2018,3,23,12,0,989.0,100.0,2.0,10.9,905.0,1052.48,797.01
2018,3,23,12,15,964.0,111.5,2.05,11.1,898.5,1025.56,779.1
2018,3,23,12,30,939.0,123.0,2.1,11.3,892.0,995.25,759.08
2018,3,23,12,45,926.5,127.5,2.15,11.45,882.0,965.99,739.87
2018,3,23,13,0,914.0,132.0,2.2,11.6,872.0,933.71,718.5
2018,3,23,13,15,934.0,122.0,2.2,11.7,867.5,911.39,703.58
2018,3,23,13,30,954.0,112.0,2.2,11.8,863.0,884.6,685.46
2018,3,23,13,45,888.5,133.5,2.25,11.85,818.0,822.67,643.11
2018,3,23,14,0,823.0,155.0,2.3,11.9,773.0,758.2,597.64
2018,3,23,14,15,790.0,158.5,2.35,11.85,733.5,701.42,555.91
2018,3,23,14,30,757.0,162.0,2.4,11.8,694.0,644.15,512.73
2018,3,23,14,45,819.0,134.0,2.4,11.75,683.0,614.18,489.77
2018,3,23,15,0,881.0,106.0,2.4,11.7,672.0,576.17,459.14
2018,3,23,15,15,656.0,140.5,2.4,11.55,546.5,449.33,358.55
2018,3,23,15,30,431.0,175.0,2.4,11.4,421.0,344.03,274.24
2018,3,23,15,45,509.5,149.5,2.4,11.25,417.0,322.1,253.26
2018,3,23,16,0,588.0,124.0,2.4,11.1,413.0,291.51,222.85
2018,3,23,16,15,660.0,104.0,2.2,10.6,396.0,253.25,184.61
2018,3,23,16,30,732.0,84.0,2.0,10.1,379.0,206.02,138.29
2018,3,23,16,45,690.5,78.0,1.75,9.65,325.0,147.6,90.04
2018,3,23,17,0,649.0,72.0,1.5,9.2,271.0,94.07,53.46
2018,3,23,17,15,603.0,63.5,1.4,8.15,220.5,45.74,36.2
2018,3,23,17,30,557.0,55.0,1.3,7.1,170.0,41.18,32.0
2018,3,23,17,45,483.0,44.5,1.15,6.0,123.5,34.52,25.6
2018,3,23,18,0,409.0,34.0,1.0,4.9,77.0,27.51,18.22
2018,3,23,18,15,247.0,22.0,1.0,4.9,43.5,18.51,0.0
2018,3,23,18,30,85.0,10.0,1.0,4.9,10.0,9.53,0.0
2018,3,23,18,45,42.5,5.0,1.0,4.2,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,0.9,1.75,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.85,0.1,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.85,-0.4,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,0.95,-1.45,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,3,24,6,15,7.0,5.0,1.0,-0.95,5.5,0.0,0.0
2018,3,24,6,30,14.0,10.0,1.1,-0.5,11.0,14.15,0.0
2018,3,24,6,45,9.0,25.5,1.2,-0.05,26.5,30.63,18.57
2018,3,24,7,0,4.0,41.0,1.3,0.4,42.0,42.03,31.14
2018,3,24,7,15,16.0,54.0,1.25,1.0,58.0,64.14,51.44
2018,3,24,7,30,28.0,67.0,1.2,1.6,74.0,84.42,69.99
2018,3,24,7,45,54.0,88.0,1.2,2.2,105.0,123.97,105.37
2018,3,24,8,0,80.0,109.0,1.2,2.8,136.0,175.07,149.97
2018,3,24,8,15,115.0,137.5,1.2,3.55,183.5,235.15,201.1
2018,3,24,8,30,150.0,166.0,1.2,4.3,231.0,297.66,252.7
2018,3,24,8,45,176.0,196.5,1.2,5.05,281.5,357.71,300.45
2018,3,24,9,0,202.0,227.0,1.2,5.8,332.0,418.86,347.62
2018,3,24,9,15,202.5,245.0,1.05,6.3,358.0,444.29,364.75
2018,3,24,9,30,203.0,263.0,0.9,6.8,384.0,468.98,381.05
2018,3,24,9,45,153.0,277.0,0.8,7.3,372.0,442.7,356.91
2018,3,24,10,0,103.0,291.0,0.7,7.8,360.0,399.45,320.43
2018,3,24,10,15,141.5,317.5,0.6,8.1,417.0,479.24,380.53
2018,3,24,10,30,180.0,344.0,0.5,8.4,474.0,545.31,427.36
2018,3,24,10,45,137.5,330.0,0.45,8.7,431.5,487.59,381.63
2018,3,24,11,0,95.0,316.0,0.4,9.0,389.0,415.47,326.32
2018,3,24,11,15,52.0,262.5,0.4,8.9,302.5,314.74,249.2
2018,3,24,11,30,9.0,209.0,0.4,8.8,216.0,207.9,164.79
2018,3,24,11,45,5.0,160.5,0.4,8.75,164.5,156.38,124.02
2018,3,24,12,0,1.0,112.0,0.4,8.7,113.0,105.91,82.96
2018,3,24,12,15,1.0,118.5,0.4,8.3,119.5,112.05,88.31
2018,3,24,12,30,1.0,125.0,0.4,7.9,126.0,118.17,93.45
2018,3,24,12,45,0.5,119.5,0.35,7.45,120.0,112.42,88.81
2018,3,24,13,0,0.0,114.0,0.3,7.0,114.0,106.71,84.25
2018,3,24,13,15,0.0,91.0,0.3,6.65,91.0,84.99,66.39
2018,3,24,13,30,0.0,68.0,0.3,6.3,68.0,63.45,48.51
2018,3,24,13,45,0.0,71.5,0.3,5.9,71.5,66.71,51.46
2018,3,24,14,0,0.0,75.0,0.3,5.5,75.0,69.97,54.36
2018,3,24,14,15,0.0,68.0,0.35,5.25,68.0,63.41,48.91
2018,3,24,14,30,0.0,61.0,0.4,5.0,61.0,56.85,43.47
2018,3,24,14,45,0.0,70.5,0.4,4.7,70.5,65.7,51.21
2018,3,24,15,0,0.0,80.0,0.4,4.4,80.0,74.56,58.96
2018,3,24,15,15,0.0,60.0,0.5,4.2,60.0,55.86,43.04
2018,3,24,15,30,0.0,40.0,0.6,4.0,40.0,37.2,27.0
2018,3,24,15,45,0.0,47.0,0.65,3.85,47.0,43.71,32.83
2018,3,24,16,0,0.0,54.0,0.7,3.7,54.0,50.22,38.67
2018,3,24,16,15,0.0,52.0,0.8,3.55,52.0,48.34,37.16
2018,3,24,16,30,0.0,50.0,0.9,3.4,50.0,46.47,35.66
2018,3,24,16,45,1.0,34.5,0.95,3.25,35.0,32.15,23.03
2018,3,24,17,0,2.0,19.0,1.0,3.1,20.0,17.74,10.19
2018,3,24,17,15,1.0,13.0,1.05,2.8,13.5,12.04,5.65
2018,3,24,17,30,0.0,7.0,1.1,2.5,7.0,6.48,0.39
2018,3,24,17,45,0.0,6.0,1.2,2.2,6.0,5.55,0.0
2018,3,24,18,0,0.0,5.0,1.3,1.9,5.0,4.62,0.0
2018,3,24,18,15,0.0,3.0,1.3,1.9,3.0,2.77,0.0
2018,3,24,18,30,0.0,1.0,1.3,1.9,1.0,0.95,0.0
2018,3,24,18,45,0.0,0.5,1.3,1.5,0.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.25,0.8,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,0.25,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.45,0.05,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.55,-0.05,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.45,-0.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.35,-0.3,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
