Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,1,45,0.0,0.0,1.25,-0.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,-0.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.25,-0.8,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.25,-1.55,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,-2.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,-2.2,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,3,25,6,15,69.5,9.5,1.25,-1.9,12.5,0.0,0.0
2018,3,25,6,30,139.0,19.0,1.3,-1.4,25.0,64.41,0.0
2018,3,25,6,45,118.5,20.5,1.4,-0.9,30.5,85.97,63.06
2018,3,25,7,0,98.0,22.0,1.5,-0.4,36.0,81.35,65.62
2018,3,25,7,15,49.0,30.5,1.5,-0.05,37.5,57.98,46.55
2018,3,25,7,30,0.0,39.0,1.5,0.3,39.0,36.21,26.96
2018,3,25,7,45,0.0,63.5,1.5,0.7,63.5,59.33,47.69
2018,3,25,8,0,0.0,88.0,1.5,1.1,88.0,84.0,69.41
2018,3,25,8,15,2.5,115.5,1.55,1.4,116.5,113.72,95.27
2018,3,25,8,30,5.0,143.0,1.6,1.7,145.0,143.69,120.87
2018,3,25,8,45,22.0,175.5,1.65,2.0,186.5,190.62,161.02
2018,3,25,9,0,39.0,208.0,1.7,2.3,228.0,250.74,211.34
2018,3,25,9,15,64.5,238.0,1.8,2.7,275.0,305.88,256.73
2018,3,25,9,30,90.0,268.0,1.9,3.1,322.0,362.2,302.2
2018,3,25,9,45,201.5,262.0,1.95,3.5,394.0,469.05,390.11
2018,3,25,10,0,313.0,256.0,2.0,3.9,466.0,581.63,479.18
2018,3,25,10,15,639.0,175.0,2.05,4.3,631.0,822.93,665.43
2018,3,25,10,30,965.0,94.0,2.1,4.7,796.0,1036.74,812.95
2018,3,25,10,45,973.0,95.5,2.15,5.1,825.0,1054.28,820.59
2018,3,25,11,0,981.0,97.0,2.2,5.5,854.0,1067.92,828.16
2018,3,25,11,15,984.5,98.0,2.25,5.85,873.5,1072.62,829.96
2018,3,25,11,30,988.0,99.0,2.3,6.2,893.0,1073.22,829.26
2018,3,25,11,45,989.5,99.5,2.3,6.6,904.0,1067.25,823.49
2018,3,25,12,0,991.0,100.0,2.3,7.0,915.0,1057.2,815.22
2018,3,25,12,15,989.0,101.5,2.35,7.25,917.0,1040.91,803.97
2018,3,25,12,30,987.0,103.0,2.4,7.5,919.0,1020.74,790.22
2018,3,25,12,45,982.0,105.5,2.45,7.8,912.5,995.15,772.68
2018,3,25,13,0,977.0,108.0,2.5,8.1,906.0,966.05,752.75
2018,3,25,13,15,973.0,107.5,2.5,8.25,891.5,931.38,728.82
2018,3,25,13,30,969.0,107.0,2.5,8.4,877.0,893.53,702.61
2018,3,25,13,45,963.0,106.0,2.55,8.55,854.0,850.66,673.09
2018,3,25,14,0,957.0,105.0,2.6,8.7,831.0,805.15,641.37
2018,3,25,14,15,948.0,104.0,2.6,8.75,800.0,755.16,605.56
2018,3,25,14,30,939.0,103.0,2.6,8.8,769.0,703.24,565.58
2018,3,25,14,45,926.5,102.0,2.6,8.8,731.5,647.58,521.75
2018,3,25,15,0,914.0,101.0,2.6,8.8,694.0,590.84,475.79
2018,3,25,15,15,895.5,98.0,2.55,8.7,648.0,527.36,423.18
2018,3,25,15,30,877.0,95.0,2.5,8.6,602.0,464.71,369.57
2018,3,25,15,45,789.0,104.5,2.5,8.5,532.5,388.55,304.65
2018,3,25,16,0,701.0,114.0,2.5,8.4,463.0,318.08,243.83
2018,3,25,16,15,595.5,119.0,2.35,8.05,393.5,251.13,186.85
2018,3,25,16,30,490.0,124.0,2.2,7.7,324.0,195.12,140.71
2018,3,25,16,45,459.0,109.5,2.05,7.35,276.5,145.44,99.43
2018,3,25,17,0,428.0,95.0,1.9,7.0,229.0,99.61,66.19
2018,3,25,17,15,388.0,80.5,1.75,6.25,184.5,58.52,48.17
2018,3,25,17,30,348.0,66.0,1.6,5.5,140.0,49.09,39.47
2018,3,25,17,45,221.0,52.0,1.5,4.7,94.0,39.45,30.27
2018,3,25,18,0,94.0,38.0,1.4,3.9,48.0,30.96,21.58
2018,3,25,18,15,63.0,23.0,1.4,3.9,28.0,19.04,1.01
2018,3,25,18,30,32.0,8.0,1.4,3.9,8.0,7.63,0.0
2018,3,25,18,45,16.0,4.0,1.5,3.5,4.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.7,2.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.65,1.9,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.6,1.05,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.6,0.75,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.55,0.6,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.55,-0.25,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.65,-0.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.7,-0.25,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,26,6,15,70.5,11.0,1.85,0.0,14.5,30.34,0.0
2018,3,26,6,30,141.0,22.0,2.0,0.2,29.0,83.59,0.0
2018,3,26,6,45,279.0,36.5,2.1,0.4,71.0,173.57,133.35
2018,3,26,7,0,417.0,51.0,2.2,0.6,113.0,266.41,222.3
2018,3,26,7,15,509.0,59.5,2.25,0.95,166.0,347.02,296.56
2018,3,26,7,30,601.0,68.0,2.3,1.3,219.0,435.77,375.41
2018,3,26,7,45,640.0,75.5,2.35,1.65,270.0,499.02,430.26
2018,3,26,8,0,679.0,83.0,2.4,2.0,321.0,564.31,484.57
2018,3,26,8,15,741.0,83.5,2.4,2.4,381.0,638.91,544.32
2018,3,26,8,30,803.0,84.0,2.4,2.8,441.0,713.26,599.64
2018,3,26,8,45,833.0,86.0,2.4,3.25,493.5,770.34,639.89
2018,3,26,9,0,863.0,88.0,2.4,3.7,546.0,826.74,678.75
2018,3,26,9,15,885.0,89.5,2.4,4.15,594.0,874.67,710.5
2018,3,26,9,30,907.0,91.0,2.4,4.6,642.0,913.31,735.02
2018,3,26,9,45,925.5,90.5,2.4,5.1,685.0,951.31,758.71
2018,3,26,10,0,944.0,90.0,2.4,5.6,728.0,986.64,780.24
2018,3,26,10,15,954.0,91.5,2.4,6.0,763.0,1013.29,795.82
2018,3,26,10,30,964.0,93.0,2.4,6.4,798.0,1036.41,809.01
2018,3,26,10,45,972.0,93.0,2.35,6.85,826.0,1052.18,816.44
2018,3,26,11,0,980.0,93.0,2.3,7.3,854.0,1064.09,821.37
2018,3,26,11,15,985.0,93.5,2.25,7.7,874.0,1069.65,822.3
2018,3,26,11,30,990.0,94.0,2.2,8.1,894.0,1071.13,820.7
2018,3,26,11,45,993.0,94.0,2.2,8.45,905.5,1066.02,815.7
2018,3,26,12,0,996.0,94.0,2.2,8.8,917.0,1056.81,808.2
2018,3,26,12,15,996.5,94.0,2.15,9.1,919.5,1041.17,796.07
2018,3,26,12,30,997.0,94.0,2.1,9.4,922.0,1021.58,781.52
2018,3,26,12,45,994.5,93.5,2.05,9.7,914.5,994.9,762.33
2018,3,26,13,0,992.0,93.0,2.0,10.0,907.0,964.61,740.86
2018,3,26,13,15,988.5,92.5,1.95,10.15,892.5,930.0,716.91
2018,3,26,13,30,985.0,92.0,1.9,10.3,878.0,892.14,690.71
2018,3,26,13,45,980.0,90.5,1.9,10.5,855.0,849.03,661.2
2018,3,26,14,0,975.0,89.0,1.9,10.7,832.0,803.18,629.53
2018,3,26,14,15,966.5,88.0,1.9,10.7,801.0,752.87,594.79
2018,3,26,14,30,958.0,87.0,1.9,10.7,770.0,700.56,555.8
2018,3,26,14,45,946.0,85.5,1.95,10.7,731.5,643.93,512.43
2018,3,26,15,0,934.0,84.0,2.0,10.7,693.0,586.16,466.71
2018,3,26,15,15,919.0,82.5,1.95,10.55,649.5,526.07,417.37
2018,3,26,15,30,904.0,81.0,1.9,10.4,606.0,465.71,366.16
2018,3,26,15,45,883.5,79.0,1.9,10.3,557.5,402.89,311.44
2018,3,26,16,0,863.0,77.0,1.9,10.2,509.0,338.04,253.61
2018,3,26,16,15,834.0,74.0,1.75,9.8,455.5,274.05,195.85
2018,3,26,16,30,805.0,71.0,1.6,9.4,402.0,212.73,140.97
2018,3,26,16,45,764.0,66.5,1.4,9.05,346.5,151.55,90.08
2018,3,26,17,0,723.0,62.0,1.2,8.7,291.0,95.14,51.36
2018,3,26,17,15,563.5,59.5,1.15,7.7,217.5,41.85,32.74
2018,3,26,17,30,404.0,57.0,1.1,6.7,144.0,42.12,32.98
2018,3,26,17,45,305.0,44.0,1.0,5.7,99.0,33.22,24.58
2018,3,26,18,0,206.0,31.0,0.9,4.7,54.0,23.84,15.39
2018,3,26,18,15,150.0,21.0,0.9,4.7,33.0,16.54,1.8
2018,3,26,18,30,94.0,11.0,0.9,4.7,12.0,10.48,0.0
2018,3,26,18,45,47.0,5.5,0.95,4.25,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.05,3.3,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.15,2.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.25,2.7,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.25,2.35,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,0.95,0.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.7,0.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.75,0.1,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,6,15,2.0,3.0,1.15,1.05,3.0,3.43,0.0
2018,3,27,6,30,4.0,6.0,1.2,1.3,6.0,6.98,0.0
2018,3,27,6,45,2.0,9.0,1.25,1.6,9.0,9.12,1.97
2018,3,27,7,0,0.0,12.0,1.3,1.9,12.0,11.11,4.13
2018,3,27,7,15,0.0,10.5,1.3,2.3,10.5,9.72,3.03
2018,3,27,7,30,0.0,9.0,1.3,2.7,9.0,8.33,1.82
2018,3,27,7,45,1.5,25.0,1.3,3.15,25.5,24.1,15.99
2018,3,27,8,0,3.0,41.0,1.3,3.6,42.0,40.05,30.15
2018,3,27,8,15,3.0,63.5,1.25,4.1,64.5,61.17,48.59
2018,3,27,8,30,3.0,86.0,1.2,4.6,87.0,82.64,67.0
2018,3,27,8,45,1.5,76.5,1.2,5.1,77.0,72.4,57.7
2018,3,27,9,0,0.0,67.0,1.2,5.6,67.0,62.36,48.69
2018,3,27,9,15,0.0,75.0,1.15,6.1,75.0,69.85,54.88
2018,3,27,9,30,0.0,83.0,1.1,6.6,83.0,77.34,60.99
2018,3,27,9,45,4.5,141.0,1.05,7.1,144.0,137.74,111.69
2018,3,27,10,0,9.0,199.0,1.0,7.6,205.0,200.0,162.33
2018,3,27,10,15,15.5,228.0,1.0,7.95,239.0,235.24,190.21
2018,3,27,10,30,22.0,257.0,1.0,8.3,273.0,270.62,217.87
2018,3,27,10,45,16.5,232.0,1.0,8.65,244.5,239.24,192.0
2018,3,27,11,0,11.0,207.0,1.0,9.0,216.0,208.45,166.87
2018,3,27,11,15,27.5,274.0,1.05,9.2,296.5,302.67,241.93
2018,3,27,11,30,44.0,341.0,1.1,9.4,377.0,388.38,307.57
2018,3,27,11,45,41.5,333.5,1.15,9.55,367.5,375.74,297.05
2018,3,27,12,0,39.0,326.0,1.2,9.7,358.0,363.19,287.33
2018,3,27,12,15,27.5,296.0,1.3,9.8,318.5,319.08,253.13
2018,3,27,12,30,16.0,266.0,1.4,9.9,279.0,267.99,213.12
2018,3,27,12,45,36.5,291.5,1.45,10.05,321.5,318.41,253.58
2018,3,27,13,0,57.0,317.0,1.5,10.2,364.0,359.27,285.61
2018,3,27,13,15,35.5,259.5,1.55,10.35,288.5,280.79,223.8
2018,3,27,13,30,14.0,202.0,1.6,10.5,213.0,201.1,160.25
2018,3,27,13,45,64.5,266.5,1.65,10.65,316.0,304.62,244.32
2018,3,27,14,0,115.0,331.0,1.7,10.8,419.0,403.72,321.72
2018,3,27,14,15,260.5,311.0,1.75,10.85,500.5,479.72,382.43
2018,3,27,14,30,406.0,291.0,1.8,10.9,582.0,537.82,427.8
2018,3,27,14,45,462.5,255.5,1.85,10.9,571.0,516.91,411.89
2018,3,27,15,0,519.0,220.0,1.9,10.9,560.0,486.94,388.67
2018,3,27,15,15,468.0,217.5,1.85,10.85,509.5,428.12,341.33
2018,3,27,15,30,417.0,215.0,1.8,10.8,459.0,373.9,297.14
2018,3,27,15,45,301.0,213.0,1.8,10.7,381.5,301.52,239.13
2018,3,27,16,0,185.0,211.0,1.8,10.6,304.0,243.54,193.34
2018,3,27,16,15,105.5,165.0,1.7,10.4,217.0,171.24,135.74
2018,3,27,16,30,26.0,119.0,1.6,10.2,130.0,111.58,88.91
2018,3,27,16,45,13.0,94.5,1.5,9.95,100.0,88.14,69.91
2018,3,27,17,0,0.0,70.0,1.4,9.7,70.0,64.73,50.62
2018,3,27,17,15,0.0,57.0,1.25,9.25,57.0,52.96,42.63
2018,3,27,17,30,0.0,44.0,1.1,8.8,44.0,40.88,31.58
2018,3,27,17,45,0.0,31.5,0.95,8.3,31.5,29.24,20.76
2018,3,27,18,0,0.0,19.0,0.8,7.8,19.0,17.62,9.8
2018,3,27,18,15,3.0,12.5,0.8,7.8,12.5,11.59,0.44
2018,3,27,18,30,6.0,6.0,0.8,7.8,6.0,5.72,0.0
2018,3,27,18,45,3.0,3.0,0.8,7.5,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.75,5.9,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.85,5.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.0,5.95,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.85,5.9,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,28,6,15,36.5,10.5,1.8,6.25,12.5,20.46,0.0
2018,3,28,6,30,73.0,21.0,1.8,6.5,25.0,55.8,6.24
2018,3,28,6,45,157.0,38.5,1.85,6.7,59.5,127.84,98.1
2018,3,28,7,0,241.0,56.0,1.9,6.9,94.0,194.52,159.48
2018,3,28,7,15,353.5,67.5,1.9,7.4,147.5,277.47,232.83
2018,3,28,7,30,466.0,79.0,1.9,7.9,201.0,372.16,314.23
2018,3,28,7,45,550.0,84.0,1.95,8.35,259.5,456.82,384.94
2018,3,28,8,0,634.0,89.0,2.0,8.8,318.0,544.96,455.98
2018,3,28,8,15,660.0,96.5,2.15,9.65,366.5,600.83,498.67
2018,3,28,8,30,686.0,104.0,2.3,10.5,415.0,656.88,539.88
2018,3,28,8,45,594.0,139.0,2.45,11.35,430.0,650.98,531.58
2018,3,28,9,0,502.0,174.0,2.6,12.2,445.0,630.79,512.24
2018,3,28,9,15,545.5,179.0,2.65,13.05,496.0,689.16,554.39
2018,3,28,9,30,589.0,184.0,2.7,13.9,547.0,753.28,598.97
2018,3,28,9,45,584.5,199.0,2.8,14.7,579.0,774.77,611.35
2018,3,28,10,0,580.0,214.0,2.9,15.5,611.0,798.7,625.53
2018,3,28,10,15,572.5,229.5,3.0,16.15,637.0,817.54,636.24
2018,3,28,10,30,565.0,245.0,3.1,16.8,663.0,833.47,644.88
2018,3,28,10,45,515.5,276.0,3.15,17.4,668.0,822.55,633.26
2018,3,28,11,0,466.0,307.0,3.2,18.0,673.0,807.8,619.27
2018,3,28,11,15,490.0,305.0,3.25,18.35,697.5,826.98,632.26
2018,3,28,11,30,514.0,303.0,3.3,18.7,722.0,843.83,643.33
2018,3,28,11,45,468.5,328.0,3.35,19.1,714.0,818.95,623.16
2018,3,28,12,0,423.0,353.0,3.4,19.5,706.0,792.02,601.92
2018,3,28,12,15,540.0,300.0,3.45,19.65,751.5,837.58,637.28
2018,3,28,12,30,657.0,247.0,3.5,19.8,797.0,879.91,669.36
2018,3,28,12,45,591.5,275.5,3.55,20.0,768.5,828.28,630.98
2018,3,28,13,0,526.0,304.0,3.6,20.2,740.0,779.83,595.11
2018,3,28,13,15,438.5,332.0,3.55,20.15,691.5,713.02,545.6
2018,3,28,13,30,351.0,360.0,3.5,20.1,643.0,644.25,494.31
2018,3,28,13,45,287.0,364.5,3.5,20.05,591.5,581.75,447.9
2018,3,28,14,0,223.0,369.0,3.5,20.0,540.0,518.6,400.47
2018,3,28,14,15,241.0,346.5,3.45,19.8,525.0,496.16,384.84
2018,3,28,14,30,259.0,324.0,3.4,19.6,510.0,474.52,369.24
2018,3,28,14,45,284.5,307.0,3.35,19.45,502.0,456.86,356.23
2018,3,28,15,0,310.0,290.0,3.3,19.3,494.0,436.25,340.44
2018,3,28,15,15,266.0,277.0,3.2,19.2,444.0,382.39,298.38
2018,3,28,15,30,222.0,264.0,3.1,19.1,394.0,333.26,259.81
2018,3,28,15,45,148.0,235.0,3.05,19.0,318.5,264.53,206.23
2018,3,28,16,0,74.0,206.0,3.0,18.9,243.0,206.37,161.22
2018,3,28,16,15,46.0,177.0,2.8,18.65,199.5,168.07,131.34
2018,3,28,16,30,18.0,148.0,2.6,18.4,156.0,136.32,106.84
2018,3,28,16,45,10.5,112.5,2.4,18.15,117.0,103.02,80.14
2018,3,28,17,0,3.0,77.0,2.2,17.9,78.0,70.93,54.04
2018,3,28,17,15,1.5,59.5,2.0,17.4,60.0,55.12,43.12
2018,3,28,17,30,0.0,42.0,1.8,16.9,42.0,39.02,28.86
2018,3,28,17,45,0.0,31.5,1.6,16.35,31.5,29.24,20.0
2018,3,28,18,0,0.0,21.0,1.4,15.8,21.0,19.48,10.98
2018,3,28,18,15,2.0,13.0,1.4,15.8,13.0,12.05,1.23
2018,3,28,18,30,4.0,5.0,1.4,15.8,5.0,4.77,0.0
2018,3,28,18,45,2.0,2.5,1.35,15.6,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,6,15,1.0,7.5,1.25,12.3,7.5,7.44,0.0
2018,3,29,6,30,2.0,15.0,1.4,12.7,15.0,14.61,0.12
2018,3,29,6,45,1.0,30.5,1.55,13.1,30.5,29.52,18.48
2018,3,29,7,0,0.0,46.0,1.7,13.5,46.0,44.52,31.96
2018,3,29,7,15,15.0,65.5,1.8,14.0,69.5,71.99,55.78
2018,3,29,7,30,30.0,85.0,1.9,14.5,93.0,106.17,85.12
2018,3,29,7,45,80.5,114.5,1.95,15.0,142.5,180.52,148.0
2018,3,29,8,0,131.0,144.0,2.0,15.5,192.0,251.14,206.33
2018,3,29,8,15,232.0,160.0,2.1,16.15,260.5,356.14,291.57
2018,3,29,8,30,333.0,176.0,2.2,16.8,329.0,458.83,372.16
2018,3,29,8,45,339.5,193.5,2.3,17.5,364.0,495.76,398.34
2018,3,29,9,0,346.0,211.0,2.4,18.2,399.0,531.96,423.76
2018,3,29,9,15,303.0,242.5,2.55,18.85,417.5,541.13,427.33
2018,3,29,9,30,260.0,274.0,2.7,19.5,436.0,546.14,427.84
2018,3,29,9,45,243.0,296.0,2.85,20.1,455.0,546.16,425.84
2018,3,29,10,0,226.0,318.0,3.0,20.7,474.0,558.04,432.38
2018,3,29,10,15,238.5,334.5,3.1,21.1,506.0,589.92,454.57
2018,3,29,10,30,251.0,351.0,3.2,21.5,538.0,635.26,485.88
2018,3,29,10,45,324.0,345.0,3.3,21.85,595.0,699.14,532.37
2018,3,29,11,0,397.0,339.0,3.4,22.2,652.0,762.8,577.78
2018,3,29,11,15,296.0,362.5,3.45,22.45,599.0,687.06,520.18
2018,3,29,11,30,195.0,386.0,3.5,22.7,546.0,596.73,452.4
2018,3,29,11,45,248.5,384.0,3.6,22.9,590.5,654.35,495.12
2018,3,29,12,0,302.0,382.0,3.7,23.1,635.0,696.91,526.1
2018,3,29,12,15,216.5,377.5,3.7,23.25,559.0,592.21,448.76
2018,3,29,12,30,131.0,373.0,3.7,23.4,483.0,501.28,380.52
2018,3,29,12,45,181.5,387.0,3.7,23.5,538.5,554.78,420.95
2018,3,29,13,0,232.0,401.0,3.7,23.6,594.0,604.62,457.53
2018,3,29,13,15,265.5,389.0,3.7,23.65,606.5,617.25,467.11
2018,3,29,13,30,299.0,377.0,3.7,23.7,619.0,618.82,468.99
2018,3,29,13,45,263.0,370.5,3.7,23.75,579.0,568.89,432.25
2018,3,29,14,0,227.0,364.0,3.7,23.8,539.0,516.64,393.77
2018,3,29,14,15,205.0,348.0,3.65,23.7,501.5,472.74,361.51
2018,3,29,14,30,183.0,332.0,3.6,23.6,464.0,430.52,330.13
2018,3,29,14,45,154.0,309.5,3.6,23.55,417.0,380.15,292.27
2018,3,29,15,0,125.0,287.0,3.6,23.5,370.0,332.75,256.3
2018,3,29,15,15,185.5,264.0,3.45,23.2,378.0,331.58,255.81
2018,3,29,15,30,246.0,241.0,3.3,22.9,386.0,323.24,248.68
2018,3,29,15,45,265.5,210.5,3.15,22.6,355.5,286.22,218.79
2018,3,29,16,0,285.0,180.0,3.0,22.3,325.0,247.2,186.44
2018,3,29,16,15,318.0,156.0,2.85,21.9,302.5,214.98,158.21
2018,3,29,16,30,351.0,132.0,2.7,21.5,280.0,176.0,124.04
2018,3,29,16,45,279.5,115.0,2.6,21.1,223.0,131.21,90.5
2018,3,29,17,0,208.0,98.0,2.5,20.7,166.0,92.53,64.13
2018,3,29,17,15,277.0,83.0,2.45,20.3,156.0,60.18,46.98
2018,3,29,17,30,346.0,68.0,2.4,19.9,146.0,50.26,38.26
2018,3,29,17,45,292.5,55.0,2.35,19.55,108.5,41.6,30.38
2018,3,29,18,0,239.0,42.0,2.3,19.2,71.0,32.53,21.8
2018,3,29,18,15,146.0,27.0,2.3,19.2,42.0,21.33,7.43
2018,3,29,18,30,53.0,12.0,2.3,19.2,13.0,11.44,0.0
2018,3,29,18,45,26.5,6.0,2.4,18.75,6.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.45,17.2,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,3,30,6,15,2.0,8.0,2.35,15.95,8.0,8.21,0.0
2018,3,30,6,30,4.0,16.0,2.3,16.0,16.0,16.24,2.69
2018,3,30,6,45,6.5,34.0,2.3,16.05,35.0,35.76,23.39
2018,3,30,7,0,9.0,52.0,2.3,16.1,54.0,55.53,40.85
2018,3,30,7,15,53.0,77.0,2.35,16.25,91.0,110.33,87.72
2018,3,30,7,30,97.0,102.0,2.4,16.4,128.0,173.73,141.54
2018,3,30,7,45,122.0,125.5,2.45,16.6,165.5,219.83,180.05
2018,3,30,8,0,147.0,149.0,2.5,16.8,203.0,267.85,219.33
2018,3,30,8,15,149.5,171.5,2.6,17.0,233.5,300.39,244.91
2018,3,30,8,30,152.0,194.0,2.7,17.2,264.0,332.59,269.73
2018,3,30,8,45,157.0,219.5,2.8,17.45,299.0,370.0,298.14
2018,3,30,9,0,162.0,245.0,2.9,17.7,334.0,407.07,325.79
2018,3,30,9,15,204.0,261.0,2.9,17.9,382.5,464.36,369.6
2018,3,30,9,30,246.0,277.0,2.9,18.1,431.0,537.27,423.96
2018,3,30,9,45,221.0,294.5,2.9,18.35,439.5,524.35,411.92
2018,3,30,10,0,196.0,312.0,2.9,18.6,448.0,523.1,408.9
2018,3,30,10,15,164.5,333.5,2.9,18.8,451.5,518.29,403.02
2018,3,30,10,30,133.0,355.0,2.9,19.0,455.0,511.58,395.8
2018,3,30,10,45,112.0,364.5,2.9,19.2,450.5,486.1,375.47
2018,3,30,11,0,91.0,374.0,2.9,19.4,446.0,474.02,365.05
2018,3,30,11,15,88.0,382.5,2.9,19.55,453.5,477.95,367.25
2018,3,30,11,30,85.0,391.0,2.9,19.7,461.0,481.44,369.1
2018,3,30,11,45,82.5,396.0,2.95,19.9,464.5,481.23,368.37
2018,3,30,12,0,80.0,401.0,3.0,20.1,468.0,480.66,367.46
2018,3,30,12,15,75.5,398.0,3.0,20.25,461.5,469.45,358.75
2018,3,30,12,30,71.0,395.0,3.0,20.4,455.0,458.16,350.09
2018,3,30,12,45,45.5,341.0,3.0,20.5,379.5,376.02,288.4
2018,3,30,13,0,20.0,287.0,3.0,20.6,304.0,289.65,222.63
2018,3,30,13,15,24.5,298.5,2.95,20.5,319.0,309.57,238.33
2018,3,30,13,30,29.0,310.0,2.9,20.4,334.0,321.9,247.94
2018,3,30,13,45,58.5,310.0,2.85,20.35,356.0,341.71,264.03
2018,3,30,14,0,88.0,310.0,2.8,20.3,378.0,358.92,277.95
2018,3,30,14,15,120.5,308.5,2.75,20.05,398.0,377.45,292.93
2018,3,30,14,30,153.0,307.0,2.7,19.8,418.0,388.09,301.73
2018,3,30,14,45,128.0,279.5,2.65,19.55,369.0,337.35,263.01
2018,3,30,15,0,103.0,252.0,2.6,19.3,320.0,289.39,226.19
2018,3,30,15,15,284.5,231.5,2.7,18.85,403.5,350.91,274.86
2018,3,30,15,30,466.0,211.0,2.8,18.4,487.0,391.58,304.13
2018,3,30,15,45,485.5,187.0,2.9,18.0,454.5,347.17,266.96
2018,3,30,16,0,505.0,163.0,3.0,17.6,422.0,300.23,226.68
2018,3,30,16,15,492.5,147.0,3.05,17.05,378.0,249.47,183.21
2018,3,30,16,30,480.0,131.0,3.1,16.5,334.0,200.04,140.87
2018,3,30,16,45,472.5,113.5,3.1,15.95,291.0,151.51,100.7
2018,3,30,17,0,465.0,96.0,3.1,15.4,248.0,104.06,66.05
2018,3,30,17,15,341.5,87.5,2.95,14.7,188.5,64.03,51.49
2018,3,30,17,30,218.0,79.0,2.8,14.0,129.0,61.75,49.43
2018,3,30,17,45,148.5,59.5,2.6,13.25,89.5,47.4,36.36
2018,3,30,18,0,79.0,40.0,2.4,12.5,50.0,34.16,23.97
2018,3,30,18,15,68.5,26.0,2.4,12.5,31.5,21.49,8.77
2018,3,30,18,30,58.0,12.0,2.4,12.5,13.0,11.44,0.0
2018,3,30,18,45,29.0,6.0,2.2,11.45,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.85,3.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.75,1.85,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.7,1.15,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.75,1.2,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.4,2.0,0.0,0.0
2018,3,31,6,15,83.0,14.0,0.9,2.2,19.0,37.73,0.0
2018,3,31,6,30,150.0,25.0,1.0,3.0,36.0,96.7,53.49
2018,3,31,6,45,270.5,39.0,1.1,3.75,78.5,174.27,138.88
2018,3,31,7,0,391.0,53.0,1.2,4.5,121.0,263.0,218.41
2018,3,31,7,15,530.5,58.5,1.2,5.5,185.0,364.01,305.84
2018,3,31,7,30,670.0,64.0,1.2,6.5,249.0,478.25,400.56
2018,3,31,7,45,726.0,68.5,1.2,7.45,307.5,548.59,456.52
2018,3,31,8,0,782.0,73.0,1.2,8.4,366.0,626.17,515.48
2018,3,31,8,15,813.5,77.0,1.25,9.1,421.0,688.47,559.8
2018,3,31,8,30,845.0,81.0,1.3,9.8,476.0,750.94,602.3
2018,3,31,8,45,867.5,84.0,1.3,10.5,528.0,804.81,636.8
2018,3,31,9,0,890.0,87.0,1.3,11.2,580.0,857.37,669.5
2018,3,31,9,15,909.0,89.0,1.3,11.65,628.0,896.96,693.12
2018,3,31,9,30,928.0,91.0,1.3,12.1,676.0,941.17,719.65
2018,3,31,9,45,942.5,92.0,1.25,12.6,718.0,977.62,739.5
2018,3,31,10,0,957.0,93.0,1.2,13.1,760.0,1011.1,757.15
2018,3,31,10,15,964.5,94.0,1.2,13.45,793.5,1034.67,769.55
2018,3,31,10,30,972.0,95.0,1.2,13.8,827.0,1054.6,779.75
2018,3,31,10,45,978.0,95.5,1.15,14.2,853.5,1068.7,785.16
2018,3,31,11,0,984.0,96.0,1.1,14.6,880.0,1078.87,788.21
2018,3,31,11,15,989.0,96.5,1.1,14.85,900.0,1084.03,789.79
2018,3,31,11,30,994.0,97.0,1.1,15.1,920.0,1085.11,789.04
2018,3,31,11,45,997.0,96.5,1.1,15.35,930.5,1079.02,784.01
2018,3,31,12,0,1000.0,96.0,1.1,15.6,941.0,1068.84,776.69
2018,3,31,12,15,998.5,96.0,1.2,15.75,941.5,1050.86,766.97
2018,3,31,12,30,997.0,96.0,1.3,15.9,942.0,1029.01,754.79
2018,3,31,12,45,996.0,95.5,1.35,16.1,935.5,1003.32,739.05
2018,3,31,13,0,995.0,95.0,1.4,16.3,929.0,973.96,720.91
2018,3,31,13,15,991.0,94.5,1.5,16.35,913.5,938.52,699.82
2018,3,31,13,30,987.0,94.0,1.6,16.4,898.0,899.87,676.27
2018,3,31,13,45,981.0,92.5,1.65,16.45,874.0,855.65,647.98
2018,3,31,14,0,975.0,91.0,1.7,16.5,850.0,808.78,617.49
2018,3,31,14,15,967.0,90.0,1.75,16.45,819.0,758.59,584.43
2018,3,31,14,30,959.0,89.0,1.8,16.4,788.0,706.36,547.23
2018,3,31,14,45,934.5,92.0,1.85,16.4,745.5,646.38,502.47
2018,3,31,15,0,910.0,95.0,1.9,16.4,703.0,586.45,456.31
2018,3,31,15,15,831.0,110.0,1.9,16.25,638.0,510.19,396.45
2018,3,31,15,30,752.0,125.0,1.9,16.1,573.0,439.11,339.29
2018,3,31,15,45,730.0,118.5,1.85,15.95,525.0,378.93,288.74
2018,3,31,16,0,708.0,112.0,1.8,15.8,477.0,320.32,238.14
2018,3,31,16,15,762.0,91.5,1.65,15.35,448.0,273.83,194.13
2018,3,31,16,30,816.0,71.0,1.5,14.9,419.0,217.12,141.25
2018,3,31,16,45,779.5,67.0,1.3,14.45,364.0,156.22,91.21
2018,3,31,17,0,743.0,63.0,1.1,14.0,309.0,99.53,52.43
2018,3,31,17,15,687.0,58.0,1.05,12.95,253.5,46.36,36.08
2018,3,31,17,30,631.0,53.0,1.0,11.9,198.0,38.39,29.0
2018,3,31,17,45,539.0,45.5,0.9,10.85,146.5,34.26,25.1
2018,3,31,18,0,447.0,38.0,0.8,9.8,95.0,30.02,20.76
2018,3,31,18,15,290.5,26.0,0.8,9.8,56.5,21.22,9.5
2018,3,31,18,30,134.0,14.0,0.8,9.8,18.0,13.34,0.0
2018,3,31,18,45,67.0,7.0,0.9,9.1,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,0.95,4.85,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,4,1,6,15,42.5,14.0,1.1,5.8,17.0,25.94,0.0
2018,4,1,6,30,76.0,26.0,1.2,6.5,32.0,66.04,38.72
2018,4,1,6,45,170.5,42.5,1.35,7.2,69.5,138.17,109.11
2018,4,1,7,0,265.0,59.0,1.5,7.9,107.0,210.54,173.49
2018,4,1,7,15,305.0,76.0,1.45,8.55,148.5,265.28,222.01
2018,4,1,7,30,345.0,93.0,1.4,9.2,190.0,323.69,271.85
2018,4,1,7,45,320.5,117.0,1.35,9.85,221.5,342.54,287.07
2018,4,1,8,0,296.0,141.0,1.3,10.5,253.0,368.41,306.74
2018,4,1,8,15,328.0,143.5,1.3,11.1,284.5,405.49,335.96
2018,4,1,8,30,360.0,146.0,1.3,11.7,316.0,458.35,376.3
2018,4,1,8,45,290.5,180.0,1.35,12.3,326.5,441.96,360.12
2018,4,1,9,0,221.0,214.0,1.4,12.9,337.0,432.54,349.35
2018,4,1,9,15,479.0,179.5,1.4,13.45,475.0,635.95,506.99
2018,4,1,9,30,737.0,145.0,1.4,14.0,613.0,846.71,654.84
2018,4,1,9,45,769.0,144.0,1.4,14.6,659.0,892.27,680.35
2018,4,1,10,0,801.0,143.0,1.4,15.2,705.0,931.0,702.84
2018,4,1,10,15,780.0,158.5,1.45,15.75,727.0,946.19,710.42
2018,4,1,10,30,759.0,174.0,1.5,16.3,749.0,952.01,712.18
2018,4,1,10,45,797.0,163.5,1.5,16.85,785.5,976.73,725.88
2018,4,1,11,0,835.0,153.0,1.5,17.4,822.0,1005.16,741.67
2018,4,1,11,15,718.0,211.5,1.5,17.7,796.0,957.84,709.0
2018,4,1,11,30,601.0,270.0,1.5,18.0,770.0,898.5,667.35
2018,4,1,11,45,499.0,319.5,1.5,18.35,738.0,840.96,625.38
2018,4,1,12,0,397.0,369.0,1.5,18.7,706.0,774.43,577.03
2018,4,1,12,15,367.5,382.5,1.5,18.85,695.0,750.67,560.07
2018,4,1,12,30,338.0,396.0,1.5,19.0,684.0,725.99,542.02
2018,4,1,12,45,299.5,402.5,1.5,19.2,656.5,685.52,512.92
2018,4,1,13,0,261.0,409.0,1.5,19.4,629.0,645.54,484.11
2018,4,1,13,15,171.5,394.5,1.5,19.5,538.0,535.66,404.84
2018,4,1,13,30,82.0,380.0,1.5,19.6,447.0,433.03,329.11
2018,4,1,13,45,82.5,372.0,1.5,19.65,438.0,419.87,320.29
2018,4,1,14,0,83.0,364.0,1.5,19.7,429.0,406.48,310.69
2018,4,1,14,15,136.0,358.0,1.5,19.7,459.5,434.1,332.48
2018,4,1,14,30,189.0,352.0,1.5,19.7,490.0,452.33,346.68
2018,4,1,14,45,162.5,334.0,1.45,19.65,448.5,406.92,312.61
2018,4,1,15,0,136.0,316.0,1.4,19.6,407.0,364.08,280.53
2018,4,1,15,15,123.5,293.5,1.3,19.55,372.0,326.91,252.44
2018,4,1,15,30,111.0,271.0,1.2,19.5,337.0,291.96,225.72
2018,4,1,15,45,103.0,246.0,1.15,19.5,303.5,258.09,199.58
2018,4,1,16,0,95.0,221.0,1.1,19.5,270.0,225.39,174.06
2018,4,1,16,15,51.0,179.5,1.0,19.2,205.5,171.49,132.74
2018,4,1,16,30,7.0,138.0,0.9,18.9,141.0,126.05,98.23
2018,4,1,16,45,12.5,118.5,0.8,18.55,123.0,108.49,84.16
2018,4,1,17,0,18.0,99.0,0.7,18.2,105.0,90.42,69.51
2018,4,1,17,15,41.5,93.5,0.75,17.8,104.0,80.02,64.76
2018,4,1,17,30,65.0,88.0,0.8,17.4,103.0,73.91,59.35
2018,4,1,17,45,56.5,67.0,0.85,16.95,77.5,57.12,44.32
2018,4,1,18,0,48.0,46.0,0.9,16.5,52.0,38.67,27.55
2018,4,1,18,15,27.5,28.5,0.9,16.5,31.5,25.18,12.55
2018,4,1,18,30,7.0,11.0,0.9,16.5,11.0,10.48,0.0
2018,4,1,18,45,3.5,5.5,1.0,15.9,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,4,2,5,45,1.0,0.5,1.1,10.25,0.5,0.0,0.0
2018,4,2,6,0,2.0,1.0,1.0,10.3,1.0,0.0,0.0
2018,4,2,6,15,25.5,15.0,1.05,10.85,17.0,21.92,0.0
2018,4,2,6,30,49.0,29.0,1.1,11.4,33.0,55.7,33.71
2018,4,2,6,45,90.0,48.5,1.15,11.9,62.5,98.16,75.44
2018,4,2,7,0,131.0,68.0,1.2,12.4,92.0,150.97,121.77
2018,4,2,7,15,167.0,88.0,1.2,13.1,129.0,199.16,163.48
2018,4,2,7,30,203.0,108.0,1.2,13.8,166.0,250.76,206.88
2018,4,2,7,45,267.5,124.0,1.2,14.55,217.0,318.41,262.19
2018,4,2,8,0,332.0,140.0,1.2,15.3,268.0,391.78,320.11
2018,4,2,8,15,429.5,143.0,1.25,15.85,332.5,490.99,396.73
2018,4,2,8,30,527.0,146.0,1.3,16.4,397.0,586.01,467.5
2018,4,2,8,45,535.5,160.0,1.35,16.95,438.5,628.77,496.37
2018,4,2,9,0,544.0,174.0,1.4,17.5,480.0,670.22,524.08
2018,4,2,9,15,610.5,167.5,1.35,18.0,537.0,742.97,573.76
2018,4,2,9,30,677.0,161.0,1.3,18.5,594.0,812.34,617.77
2018,4,2,9,45,718.0,156.5,1.2,18.95,641.0,860.91,645.9
2018,4,2,10,0,759.0,152.0,1.1,19.4,688.0,908.22,672.56
2018,4,2,10,15,719.5,174.5,1.05,19.8,701.5,907.4,668.3
2018,4,2,10,30,680.0,197.0,1.0,20.2,715.0,901.67,661.65
2018,4,2,10,45,660.0,211.0,0.95,20.6,727.5,901.5,658.85
2018,4,2,11,0,640.0,225.0,0.9,21.0,740.0,897.85,653.85
2018,4,2,11,15,502.5,284.5,0.9,21.35,694.5,819.53,598.02
2018,4,2,11,30,365.0,344.0,0.9,21.7,649.0,730.77,535.28
2018,4,2,11,45,217.5,353.5,0.85,22.0,536.0,591.26,436.67
2018,4,2,12,0,70.0,363.0,0.8,22.3,423.0,430.37,319.93
2018,4,2,12,15,46.5,322.0,0.8,22.45,362.0,362.72,271.77
2018,4,2,12,30,23.0,281.0,0.8,22.6,301.0,296.83,223.16
2018,4,2,12,45,23.0,290.5,0.8,22.75,310.0,304.39,228.97
2018,4,2,13,0,23.0,300.0,0.8,22.9,319.0,304.65,229.02
2018,4,2,13,15,30.5,319.0,0.8,22.9,344.0,334.35,251.06
2018,4,2,13,30,38.0,338.0,0.8,22.9,369.0,356.01,266.94
2018,4,2,13,45,110.0,335.5,0.8,22.9,422.5,410.96,308.74
2018,4,2,14,0,182.0,333.0,0.8,22.9,476.0,453.68,340.65
2018,4,2,14,15,227.5,330.0,0.8,22.85,502.0,474.0,355.58
2018,4,2,14,30,273.0,327.0,0.8,22.8,528.0,485.54,364.14
2018,4,2,14,45,223.0,305.5,0.85,22.7,464.5,417.02,314.65
2018,4,2,15,0,173.0,284.0,0.9,22.6,401.0,355.64,269.97
2018,4,2,15,15,127.0,246.0,0.85,22.4,329.0,287.03,218.92
2018,4,2,15,30,81.0,208.0,0.8,22.2,257.0,224.46,171.7
2018,4,2,15,45,90.0,212.5,0.75,22.0,263.0,224.93,172.1
2018,4,2,16,0,99.0,217.0,0.7,21.8,269.0,223.4,170.45
2018,4,2,16,15,151.5,186.5,0.65,21.3,256.5,200.5,150.9
2018,4,2,16,30,204.0,156.0,0.6,20.8,244.0,170.37,124.7
2018,4,2,16,45,293.0,137.5,0.55,20.3,245.5,151.11,105.58
2018,4,2,17,0,382.0,119.0,0.5,19.8,247.0,117.03,77.76
2018,4,2,17,15,345.0,104.0,0.55,19.25,204.5,77.17,61.83
2018,4,2,17,30,308.0,89.0,0.6,18.7,162.0,66.0,52.2
2018,4,2,17,45,217.5,69.5,0.65,18.2,114.5,54.82,42.15
2018,4,2,18,0,127.0,50.0,0.7,17.7,67.0,40.13,28.73
2018,4,2,18,15,82.0,32.0,0.7,17.7,41.0,26.15,13.76
2018,4,2,18,30,37.0,14.0,0.7,17.7,15.0,13.34,0.0
2018,4,2,18,45,18.5,7.0,0.8,17.05,7.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.75,8.3,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,3,5,45,1.0,1.0,1.35,7.35,1.0,0.0,0.0
2018,4,3,6,0,2.0,2.0,1.3,7.3,2.0,0.0,0.0
2018,4,3,6,15,10.0,9.0,1.25,7.45,10.0,11.59,0.0
2018,4,3,6,30,18.0,16.0,1.2,7.6,18.0,25.01,13.18
2018,4,3,6,45,89.0,37.5,1.15,7.7,53.5,88.17,68.72
2018,4,3,7,0,160.0,59.0,1.1,7.8,89.0,152.19,125.27
2018,4,3,7,15,92.5,54.5,1.0,8.05,73.0,109.2,90.03
2018,4,3,7,30,25.0,50.0,0.9,8.3,57.0,62.72,49.64
2018,4,3,7,45,12.5,64.0,0.75,8.5,67.5,70.39,56.1
2018,4,3,8,0,0.0,78.0,0.6,8.7,78.0,72.89,57.72
2018,4,3,8,15,0.5,102.0,0.55,9.05,102.0,97.01,78.0
2018,4,3,8,30,1.0,126.0,0.5,9.4,126.0,121.29,97.95
2018,4,3,8,45,10.0,141.0,0.4,9.7,146.5,143.17,115.84
2018,4,3,9,0,19.0,156.0,0.3,10.0,167.0,165.68,133.92
2018,4,3,9,15,10.0,155.5,0.3,10.4,161.5,157.28,126.02
2018,4,3,9,30,1.0,155.0,0.3,10.8,156.0,148.51,118.01
2018,4,3,9,45,3.5,172.5,0.3,11.2,175.0,167.98,133.4
2018,4,3,10,0,6.0,190.0,0.3,11.6,194.0,187.54,148.5
2018,4,3,10,15,20.0,245.5,0.45,12.1,260.5,256.75,203.03
2018,4,3,10,30,34.0,301.0,0.6,12.6,327.0,340.69,267.05
2018,4,3,10,45,168.0,327.5,0.7,13.1,462.5,513.32,398.8
2018,4,3,11,0,302.0,354.0,0.8,13.6,598.0,686.57,522.8
2018,4,3,11,15,472.5,307.0,0.95,14.1,698.5,814.15,613.11
2018,4,3,11,30,643.0,260.0,1.1,14.6,799.0,930.74,693.87
2018,4,3,11,45,655.5,256.5,1.2,15.1,812.0,931.54,693.02
2018,4,3,12,0,668.0,253.0,1.3,15.6,825.0,929.18,691.69
2018,4,3,12,15,627.5,272.5,1.4,16.2,810.5,896.18,668.41
2018,4,3,12,30,587.0,292.0,1.5,16.8,796.0,860.26,643.34
2018,4,3,12,45,521.5,317.5,1.6,17.4,763.0,808.72,606.78
2018,4,3,13,0,456.0,343.0,1.7,18.0,730.0,757.51,570.05
2018,4,3,13,15,606.5,268.5,1.8,18.45,774.0,794.81,600.22
2018,4,3,13,30,757.0,194.0,1.9,18.9,818.0,820.17,620.62
2018,4,3,13,45,680.0,222.0,2.0,19.3,771.5,755.54,573.9
2018,4,3,14,0,603.0,250.0,2.1,19.7,725.0,693.58,528.89
2018,4,3,14,15,595.5,242.5,2.1,19.75,697.0,650.83,498.41
2018,4,3,14,30,588.0,235.0,2.1,19.8,669.0,605.91,465.61
2018,4,3,14,45,586.0,223.0,2.15,19.9,637.5,560.77,432.11
2018,4,3,15,0,584.0,211.0,2.2,20.0,606.0,514.66,396.95
2018,4,3,15,15,457.5,225.0,1.95,19.85,522.5,429.97,331.28
2018,4,3,15,30,331.0,239.0,1.7,19.7,439.0,358.03,275.34
2018,4,3,15,45,296.5,226.0,1.5,19.5,394.5,311.02,238.14
2018,4,3,16,0,262.0,213.0,1.3,19.3,350.0,267.7,203.49
2018,4,3,16,15,230.0,192.5,1.1,19.1,304.0,222.81,167.64
2018,4,3,16,30,198.0,172.0,0.9,18.9,258.0,185.02,137.75
2018,4,3,16,45,278.0,145.0,0.7,18.7,248.5,155.04,110.11
2018,4,3,17,0,358.0,118.0,0.5,18.5,239.0,114.74,77.05
2018,4,3,17,15,241.0,104.5,0.55,18.2,180.0,81.23,65.62
2018,4,3,17,30,124.0,91.0,0.6,17.9,121.0,73.33,58.74
2018,4,3,17,45,94.5,70.0,0.65,17.55,89.5,57.38,44.51
2018,4,3,18,0,65.0,49.0,0.7,17.2,58.0,41.0,29.6
2018,4,3,18,15,34.0,30.0,0.7,17.2,34.5,25.67,13.91
2018,4,3,18,30,3.0,11.0,0.7,17.2,11.0,10.48,0.0
2018,4,3,18,45,1.5,5.5,0.75,16.6,5.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.2,17.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.25,16.8,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.05,16.75,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
