Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,8,15,750.5,107.0,2.6,20.4,520.0,716.93,561.41
2018,5,4,8,30,774.0,111.0,2.6,21.0,570.0,766.57,593.43
2018,5,4,8,45,791.5,114.5,2.65,21.65,616.5,812.79,622.6
2018,5,4,9,0,809.0,118.0,2.7,22.3,663.0,857.46,650.2
2018,5,4,9,15,822.5,120.5,2.65,22.8,704.5,895.56,672.54
2018,5,4,9,30,836.0,123.0,2.6,23.3,746.0,931.33,693.01
2018,5,4,9,45,830.0,133.5,2.55,23.8,777.5,954.82,705.09
2018,5,4,10,0,824.0,144.0,2.5,24.3,809.0,974.64,714.79
2018,5,4,10,15,746.5,194.0,2.5,24.7,813.5,968.31,708.26
2018,5,4,10,30,669.0,244.0,2.5,25.1,818.0,950.13,694.42
2018,5,4,10,45,718.0,224.0,2.45,25.45,855.0,981.11,712.51
2018,5,4,11,0,767.0,204.0,2.4,25.8,892.0,1009.17,728.06
2018,5,4,11,15,789.5,194.0,2.4,26.05,913.0,1011.8,728.18
2018,5,4,11,30,812.0,184.0,2.4,26.3,934.0,1017.97,730.94
2018,5,4,11,45,849.5,161.0,2.45,26.5,951.5,1022.14,733.16
2018,5,4,12,0,887.0,138.0,2.5,26.7,969.0,1014.22,727.84
2018,5,4,12,15,886.5,138.0,2.55,26.8,968.5,997.33,717.29
2018,5,4,12,30,886.0,138.0,2.6,26.9,968.0,977.18,704.77
2018,5,4,12,45,883.5,138.0,2.6,27.0,960.0,952.02,688.62
2018,5,4,13,0,881.0,138.0,2.6,27.1,952.0,923.89,670.58
2018,5,4,13,15,877.0,137.0,2.65,27.15,936.0,890.69,649.71
2018,5,4,13,30,873.0,136.0,2.7,27.2,920.0,854.89,627.0
2018,5,4,13,45,866.0,134.5,2.7,27.2,896.0,813.82,600.36
2018,5,4,14,0,859.0,133.0,2.7,27.2,872.0,770.71,572.13
2018,5,4,14,15,850.5,131.5,2.7,27.15,842.0,724.7,541.13
2018,5,4,14,30,842.0,130.0,2.7,27.1,812.0,677.37,507.36
2018,5,4,14,45,830.0,128.0,2.65,27.0,775.0,625.25,469.26
2018,5,4,15,0,818.0,126.0,2.6,26.9,738.0,572.48,429.7
2018,5,4,15,15,803.5,123.0,2.55,26.75,696.0,517.16,387.25
2018,5,4,15,30,789.0,120.0,2.5,26.6,654.0,462.0,343.64
2018,5,4,15,45,770.0,117.0,2.4,26.4,608.0,405.47,297.74
2018,5,4,16,0,751.0,114.0,2.3,26.2,562.0,350.12,251.61
2018,5,4,16,15,727.0,110.0,2.2,25.85,513.0,289.95,201.34
2018,5,4,16,30,703.0,106.0,2.1,25.5,464.0,235.6,155.48
2018,5,4,16,45,670.5,101.0,1.95,25.15,412.5,181.59,111.76
2018,5,4,17,0,638.0,96.0,1.8,24.8,361.0,131.34,75.25
2018,5,4,17,15,594.0,89.0,1.65,24.15,309.0,83.01,49.08
2018,5,4,17,30,550.0,82.0,1.5,23.5,257.0,57.28,43.88
2018,5,4,17,45,450.0,76.5,1.4,22.85,202.0,55.51,42.47
2018,5,4,18,0,350.0,71.0,1.3,22.2,147.0,52.8,40.03
2018,5,4,18,15,237.0,55.5,1.3,22.2,101.0,42.07,30.37
2018,5,4,18,30,124.0,40.0,1.3,22.2,55.0,32.56,21.42
2018,5,4,18,45,85.0,25.0,1.25,21.25,33.0,20.68,6.29
2018,5,4,19,0,46.0,10.0,1.2,20.3,11.0,9.53,0.0
2018,5,4,19,15,23.0,5.0,1.15,20.15,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.85,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.65,17.9,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.75,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.7,0.0,0.0,0.0
2018,5,5,5,15,3.5,4.0,0.3,17.0,4.0,0.0,0.0
2018,5,5,5,30,7.0,8.0,0.3,17.3,8.0,9.01,0.0
2018,5,5,5,45,48.5,25.0,0.25,17.6,30.0,41.9,14.96
2018,5,5,6,0,90.0,42.0,0.2,17.9,52.0,83.05,58.98
2018,5,5,6,15,110.0,60.0,0.25,18.3,79.0,109.54,82.94
2018,5,5,6,30,130.0,78.0,0.3,18.7,106.0,143.08,111.89
2018,5,5,6,45,191.5,97.0,0.4,19.05,151.0,206.99,164.67
2018,5,5,7,0,253.0,116.0,0.5,19.4,196.0,270.88,216.39
2018,5,5,7,15,266.0,134.0,0.7,20.0,231.5,311.07,248.25
2018,5,5,7,30,279.0,152.0,0.9,20.6,267.0,351.98,279.92
2018,5,5,7,45,279.5,177.5,1.05,21.15,306.0,393.52,310.77
2018,5,5,8,0,280.0,203.0,1.2,21.7,345.0,434.2,340.16
2018,5,5,8,15,247.0,220.5,1.3,22.15,355.0,439.07,341.83
2018,5,5,8,30,214.0,238.0,1.4,22.6,365.0,428.76,332.47
2018,5,5,8,45,159.0,269.5,1.45,23.0,368.0,423.47,325.71
2018,5,5,9,0,104.0,301.0,1.5,23.4,371.0,401.35,306.51
2018,5,5,9,15,119.5,320.5,1.5,23.6,406.0,450.5,341.82
2018,5,5,9,30,135.0,340.0,1.5,23.8,441.0,487.61,367.56
2018,5,5,9,45,76.5,305.0,1.5,23.95,363.0,381.96,288.65
2018,5,5,10,0,18.0,270.0,1.5,24.1,285.0,277.27,209.18
2018,5,5,10,15,16.5,267.0,1.45,24.15,281.0,272.47,205.56
2018,5,5,10,30,15.0,264.0,1.4,24.2,277.0,267.67,201.56
2018,5,5,10,45,15.5,274.5,1.35,24.25,288.0,278.19,209.07
2018,5,5,11,0,16.0,285.0,1.3,24.3,299.0,288.61,216.4
2018,5,5,11,15,15.0,275.0,1.25,24.25,288.5,277.3,207.77
2018,5,5,11,30,14.0,265.0,1.2,24.2,278.0,266.05,199.3
2018,5,5,11,45,14.0,265.5,1.15,24.2,278.5,265.99,199.14
2018,5,5,12,0,14.0,266.0,1.1,24.2,279.0,265.85,198.9
2018,5,5,12,15,20.5,304.0,1.05,24.15,323.0,307.96,229.97
2018,5,5,12,30,27.0,342.0,1.0,24.1,367.0,356.66,265.13
2018,5,5,12,45,36.5,353.5,0.95,24.05,387.5,374.07,277.57
2018,5,5,13,0,46.0,365.0,0.9,24.0,408.0,390.56,289.47
2018,5,5,13,15,45.5,369.0,0.9,23.95,411.0,390.28,289.26
2018,5,5,13,30,45.0,373.0,0.9,23.9,414.0,389.71,289.01
2018,5,5,13,45,100.0,389.0,0.85,23.8,476.5,443.75,328.97
2018,5,5,14,0,155.0,405.0,0.8,23.7,539.0,494.27,365.11
2018,5,5,14,15,161.5,399.0,0.8,23.65,534.0,482.49,356.73
2018,5,5,14,30,168.0,393.0,0.8,23.6,529.0,469.65,348.06
2018,5,5,14,45,164.5,374.0,0.8,23.55,502.5,438.41,326.17
2018,5,5,15,0,161.0,355.0,0.8,23.5,476.0,407.43,304.29
2018,5,5,15,15,126.0,326.0,0.8,23.45,417.5,352.5,264.54
2018,5,5,15,30,91.0,297.0,0.8,23.4,359.0,304.32,229.42
2018,5,5,15,45,78.5,273.0,0.75,23.35,324.0,271.13,204.92
2018,5,5,16,0,66.0,249.0,0.7,23.3,289.0,239.6,181.4
2018,5,5,16,15,52.5,223.0,0.65,23.1,253.0,207.93,157.76
2018,5,5,16,30,39.0,197.0,0.6,22.9,217.0,178.22,135.55
2018,5,5,16,45,23.0,160.5,0.55,22.7,172.0,146.52,111.8
2018,5,5,17,0,7.0,124.0,0.5,22.5,127.0,112.11,85.62
2018,5,5,17,15,4.0,104.0,0.5,22.15,105.5,93.75,71.47
2018,5,5,17,30,1.0,84.0,0.5,21.8,84.0,76.17,60.37
2018,5,5,17,45,0.5,64.5,0.45,21.4,64.5,59.27,45.95
2018,5,5,18,0,0.0,45.0,0.4,21.0,45.0,41.82,30.78
2018,5,5,18,15,0.0,33.5,0.4,21.0,33.5,31.11,21.21
2018,5,5,18,30,0.0,22.0,0.4,21.0,22.0,20.41,11.5
2018,5,5,18,45,1.5,14.0,0.45,20.45,14.0,12.98,2.45
2018,5,5,19,0,3.0,6.0,0.5,19.9,6.0,5.72,0.0
2018,5,5,19,15,1.5,3.0,0.55,19.75,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.65,19.2,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,18.85,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.65,15.45,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,5,6,5,15,5.5,5.0,0.6,15.55,5.0,0.0,0.0
2018,5,6,5,30,11.0,10.0,0.6,15.9,10.0,11.72,0.0
2018,5,6,5,45,26.5,24.5,0.55,16.25,27.0,35.52,14.23
2018,5,6,6,0,42.0,39.0,0.5,16.6,44.0,58.57,40.99
2018,5,6,6,15,66.0,59.0,0.55,17.1,71.5,91.67,69.59
2018,5,6,6,30,90.0,79.0,0.6,17.6,99.0,127.02,99.79
2018,5,6,6,45,85.5,89.5,0.6,18.15,112.5,139.6,110.9
2018,5,6,7,0,81.0,100.0,0.6,18.7,126.0,151.96,121.25
2018,5,6,7,15,50.5,107.0,0.65,19.25,124.0,137.27,108.82
2018,5,6,7,30,20.0,114.0,0.7,19.8,122.0,126.66,99.29
2018,5,6,7,45,76.0,159.5,0.75,20.4,197.0,214.47,170.17
2018,5,6,8,0,132.0,205.0,0.8,21.0,272.0,317.83,249.95
2018,5,6,8,15,127.0,231.0,0.8,21.35,301.0,347.09,270.1
2018,5,6,8,30,122.0,257.0,0.8,21.7,330.0,375.43,289.61
2018,5,6,8,45,105.5,240.0,0.8,22.05,306.5,345.19,265.7
2018,5,6,9,0,89.0,223.0,0.8,22.4,283.0,314.24,241.61
2018,5,6,9,15,324.0,231.5,0.85,22.6,471.0,550.35,419.36
2018,5,6,9,30,559.0,240.0,0.9,22.8,659.0,800.07,590.58
2018,5,6,9,45,657.0,210.5,0.95,23.0,726.0,878.33,639.41
2018,5,6,10,0,755.0,181.0,1.0,23.2,793.0,952.79,685.02
2018,5,6,10,15,762.0,184.5,1.05,23.4,822.0,973.06,696.03
2018,5,6,10,30,769.0,188.0,1.1,23.6,851.0,984.0,702.03
2018,5,6,10,45,750.5,201.5,1.2,23.75,862.5,989.56,705.9
2018,5,6,11,0,732.0,215.0,1.3,23.9,874.0,985.15,703.68
2018,5,6,11,15,578.0,280.0,1.4,24.1,806.0,893.13,643.79
2018,5,6,11,30,424.0,345.0,1.5,24.3,738.0,797.24,578.41
2018,5,6,11,45,344.0,350.5,1.6,24.45,671.0,706.03,517.38
2018,5,6,12,0,264.0,356.0,1.7,24.6,604.0,625.45,461.51
2018,5,6,12,15,221.5,366.5,1.7,24.7,574.5,587.06,434.02
2018,5,6,12,30,179.0,377.0,1.7,24.8,545.0,542.03,401.45
2018,5,6,12,45,144.5,362.5,1.75,24.95,497.5,488.68,363.33
2018,5,6,13,0,110.0,348.0,1.8,25.1,450.0,436.83,325.78
2018,5,6,13,15,152.5,354.0,1.8,25.15,493.0,472.66,352.85
2018,5,6,13,30,195.0,360.0,1.8,25.2,536.0,504.97,376.55
2018,5,6,13,45,315.5,338.5,1.8,25.2,614.5,571.38,425.95
2018,5,6,14,0,436.0,317.0,1.8,25.2,693.0,626.88,466.22
2018,5,6,14,15,564.5,258.5,1.8,25.2,728.0,640.95,477.81
2018,5,6,14,30,693.0,200.0,1.8,25.2,763.0,642.92,480.46
2018,5,6,14,45,445.5,271.0,1.8,25.2,627.0,518.07,388.26
2018,5,6,15,0,198.0,342.0,1.8,25.2,491.0,416.98,312.63
2018,5,6,15,15,213.5,309.5,1.75,25.1,462.0,382.88,288.11
2018,5,6,15,30,229.0,277.0,1.7,25.0,433.0,344.34,259.26
2018,5,6,15,45,123.5,227.5,1.65,24.85,311.0,248.56,187.66
2018,5,6,16,0,18.0,178.0,1.6,24.7,189.0,168.18,127.63
2018,5,6,16,15,23.0,147.5,1.55,24.4,160.0,138.5,104.8
2018,5,6,16,30,28.0,117.0,1.5,24.1,131.0,111.44,83.48
2018,5,6,16,45,156.0,118.5,1.4,23.75,185.0,121.45,86.36
2018,5,6,17,0,284.0,120.0,1.3,23.4,239.0,123.21,83.28
2018,5,6,17,15,317.5,113.5,1.25,22.75,229.5,93.06,63.39
2018,5,6,17,30,351.0,107.0,1.2,22.1,220.0,75.67,59.93
2018,5,6,17,45,228.0,93.5,1.15,21.5,161.5,71.95,56.89
2018,5,6,18,0,105.0,80.0,1.1,20.9,103.0,65.36,51.1
2018,5,6,18,15,128.5,61.0,1.1,20.9,82.0,48.46,36.06
2018,5,6,18,30,152.0,42.0,1.1,20.9,61.0,34.13,23.02
2018,5,6,18,45,86.0,25.0,1.25,19.6,35.0,20.73,8.04
2018,5,6,19,0,20.0,8.0,1.4,18.3,9.0,7.63,0.0
2018,5,6,19,15,10.0,4.0,1.5,18.05,4.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,5,7,5,15,19.0,6.0,0.9,11.8,6.5,0.0,0.0
2018,5,7,5,30,38.0,12.0,1.1,12.2,13.0,19.05,0.0
2018,5,7,5,45,105.0,28.5,1.25,12.65,39.5,64.92,32.63
2018,5,7,6,0,172.0,45.0,1.4,13.1,66.0,112.34,82.62
2018,5,7,6,15,249.0,61.0,1.5,13.65,107.5,174.26,136.38
2018,5,7,6,30,326.0,77.0,1.6,14.2,149.0,239.31,192.5
2018,5,7,6,45,410.0,87.0,1.7,14.75,202.5,309.11,251.73
2018,5,7,7,0,494.0,97.0,1.8,15.3,256.0,387.41,316.32
2018,5,7,7,15,545.0,106.5,1.9,15.85,311.0,457.49,372.35
2018,5,7,7,30,596.0,116.0,2.0,16.4,366.0,528.38,427.27
2018,5,7,7,45,626.0,124.0,2.1,17.0,417.0,586.57,470.69
2018,5,7,8,0,656.0,132.0,2.2,17.6,468.0,645.69,513.58
2018,5,7,8,15,607.0,155.5,2.25,18.05,491.0,661.14,522.09
2018,5,7,8,30,558.0,179.0,2.3,18.5,514.0,665.73,522.76
2018,5,7,8,45,510.0,213.0,2.3,18.9,537.5,682.25,531.29
2018,5,7,9,0,462.0,247.0,2.3,19.3,561.0,693.13,535.47
2018,5,7,9,15,610.5,207.0,2.3,19.65,649.0,802.26,614.14
2018,5,7,9,30,759.0,167.0,2.3,20.0,737.0,912.8,687.32
2018,5,7,9,45,785.0,164.5,2.35,20.35,779.0,945.23,706.17
2018,5,7,10,0,811.0,162.0,2.4,20.7,821.0,981.2,728.01
2018,5,7,10,15,780.0,184.0,2.35,20.95,837.0,983.95,727.14
2018,5,7,10,30,749.0,206.0,2.3,21.2,853.0,989.59,728.63
2018,5,7,10,45,758.0,208.0,2.3,21.45,877.5,1003.85,736.34
2018,5,7,11,0,767.0,210.0,2.3,21.7,902.0,1014.94,741.98
2018,5,7,11,15,584.0,307.5,2.25,21.9,839.5,925.11,678.85
2018,5,7,11,30,401.0,405.0,2.2,22.1,777.0,825.46,606.46
2018,5,7,11,45,470.0,381.0,2.2,22.25,821.0,871.04,638.91
2018,5,7,12,0,539.0,357.0,2.2,22.4,865.0,904.58,661.92
2018,5,7,12,15,524.0,362.0,2.15,22.5,856.0,881.6,645.18
2018,5,7,12,30,509.0,367.0,2.1,22.6,847.0,856.86,627.83
2018,5,7,12,45,652.0,282.0,2.05,22.65,891.5,889.21,653.3
2018,5,7,13,0,795.0,197.0,2.0,22.7,936.0,909.24,667.42
2018,5,7,13,15,825.0,176.0,1.95,22.7,931.5,887.74,652.93
2018,5,7,13,30,855.0,155.0,1.9,22.7,927.0,861.69,635.88
2018,5,7,13,45,842.0,157.0,1.9,22.7,901.5,818.93,608.14
2018,5,7,14,0,829.0,159.0,1.9,22.7,876.0,774.63,579.22
2018,5,7,14,15,715.5,206.5,1.85,22.6,810.0,700.01,525.37
2018,5,7,14,30,602.0,254.0,1.8,22.5,744.0,631.64,475.23
2018,5,7,14,45,683.5,206.5,1.75,22.4,739.5,606.07,457.79
2018,5,7,15,0,765.0,159.0,1.7,22.3,735.0,571.34,432.26
2018,5,7,15,15,762.0,150.0,1.65,22.2,697.0,518.68,391.75
2018,5,7,15,30,759.0,141.0,1.6,22.1,659.0,465.16,349.41
2018,5,7,15,45,739.0,137.0,1.6,22.0,612.5,408.54,303.67
2018,5,7,16,0,719.0,133.0,1.6,21.9,566.0,353.28,257.74
2018,5,7,16,15,694.0,128.0,1.5,21.7,517.0,297.38,210.53
2018,5,7,16,30,669.0,123.0,1.4,21.5,468.0,243.94,165.25
2018,5,7,16,45,635.5,117.0,1.35,21.3,416.5,190.99,122.16
2018,5,7,17,0,602.0,111.0,1.3,21.1,365.0,142.0,86.03
2018,5,7,17,15,557.0,103.0,1.15,20.55,313.0,95.04,59.52
2018,5,7,17,30,512.0,95.0,1.0,20.0,261.0,67.71,53.56
2018,5,7,17,45,451.0,85.0,0.85,19.5,212.0,61.62,48.41
2018,5,7,18,0,390.0,75.0,0.7,19.0,163.0,55.72,43.17
2018,5,7,18,15,301.0,61.0,0.7,19.0,118.5,46.3,34.56
2018,5,7,18,30,212.0,47.0,0.7,19.0,74.0,36.46,25.28
2018,5,7,18,45,112.5,29.0,0.7,17.8,42.5,23.84,10.92
2018,5,7,19,0,13.0,11.0,0.7,16.6,11.0,10.48,0.0
2018,5,7,19,15,6.5,5.5,0.7,16.4,5.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.15,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,8,5,15,19.5,5.5,0.95,12.0,6.0,0.0,0.0
2018,5,8,5,30,39.0,11.0,1.1,12.5,12.0,18.35,0.0
2018,5,8,5,45,30.0,24.5,1.25,13.0,26.5,36.32,17.75
2018,5,8,6,0,21.0,38.0,1.4,13.5,41.0,45.76,31.71
2018,5,8,6,15,35.5,59.5,1.45,14.0,66.5,75.34,57.45
2018,5,8,6,30,50.0,81.0,1.5,14.5,92.0,106.05,84.02
2018,5,8,6,45,166.0,98.0,1.55,15.0,149.0,195.56,159.28
2018,5,8,7,0,282.0,115.0,1.6,15.5,206.0,285.24,233.56
2018,5,8,7,15,346.5,125.5,1.7,16.1,257.5,358.27,292.45
2018,5,8,7,30,411.0,136.0,1.8,16.7,309.0,428.41,347.68
2018,5,8,7,45,541.0,127.5,1.9,17.25,386.5,532.25,428.23
2018,5,8,8,0,671.0,119.0,2.0,17.8,464.0,642.47,510.71
2018,5,8,8,15,720.0,117.0,2.1,18.3,521.0,706.02,554.82
2018,5,8,8,30,769.0,115.0,2.2,18.8,578.0,767.95,596.47
2018,5,8,8,45,794.5,116.0,2.25,19.25,627.0,817.82,628.57
2018,5,8,9,0,820.0,117.0,2.3,19.7,676.0,866.64,659.5
2018,5,8,9,15,831.5,120.5,2.3,20.05,717.5,904.16,682.11
2018,5,8,9,30,843.0,124.0,2.3,20.4,759.0,939.24,702.91
2018,5,8,9,45,850.5,128.0,2.3,20.75,795.0,968.38,719.61
2018,5,8,10,0,858.0,132.0,2.3,21.1,831.0,985.89,728.62
2018,5,8,10,15,865.5,134.0,2.25,21.4,861.0,1006.44,739.37
2018,5,8,10,30,873.0,136.0,2.2,21.7,891.0,1023.75,747.95
2018,5,8,10,45,877.0,138.5,2.15,21.95,914.0,1034.69,752.63
2018,5,8,11,0,881.0,141.0,2.1,22.2,937.0,1042.11,755.21
2018,5,8,11,15,872.5,147.0,2.1,22.45,947.0,1036.9,750.52
2018,5,8,11,30,864.0,153.0,2.1,22.7,957.0,1028.14,743.84
2018,5,8,11,45,865.5,154.0,2.05,22.9,965.0,1021.02,737.91
2018,5,8,12,0,867.0,155.0,2.0,23.1,973.0,1010.52,729.93
2018,5,8,12,15,875.0,151.5,1.95,23.25,977.0,998.66,721.39
2018,5,8,12,30,883.0,148.0,1.9,23.4,981.0,983.36,710.77
2018,5,8,12,45,853.5,161.5,1.85,23.5,961.5,953.18,690.88
2018,5,8,13,0,824.0,175.0,1.8,23.6,942.0,913.95,665.28
2018,5,8,13,15,706.5,222.5,1.8,23.65,872.5,832.89,612.67
2018,5,8,13,30,589.0,270.0,1.8,23.7,803.0,752.24,556.44
2018,5,8,13,45,661.0,235.0,1.75,23.75,819.0,750.53,556.97
2018,5,8,14,0,733.0,200.0,1.7,23.8,835.0,741.51,551.46
2018,5,8,14,15,718.0,197.0,1.65,23.75,801.5,693.06,517.33
2018,5,8,14,30,703.0,194.0,1.6,23.7,768.0,644.15,482.57
2018,5,8,14,45,663.0,199.5,1.6,23.65,721.5,587.4,441.52
2018,5,8,15,0,623.0,205.0,1.6,23.6,675.0,533.04,401.32
2018,5,8,15,15,663.5,180.5,1.55,23.5,656.5,495.93,372.93
2018,5,8,15,30,704.0,156.0,1.5,23.4,638.0,453.71,339.27
2018,5,8,15,45,729.5,138.5,1.45,23.25,607.5,406.47,300.44
2018,5,8,16,0,755.0,121.0,1.4,23.1,577.0,355.74,257.38
2018,5,8,16,15,732.0,116.0,1.35,22.85,527.5,298.47,209.21
2018,5,8,16,30,709.0,111.0,1.3,22.6,478.0,243.35,162.61
2018,5,8,16,45,678.5,105.5,1.2,22.3,426.5,189.01,118.24
2018,5,8,17,0,648.0,100.0,1.1,22.0,375.0,138.18,80.62
2018,5,8,17,15,606.5,93.0,1.0,21.35,323.0,89.4,53.15
2018,5,8,17,30,565.0,86.0,0.9,20.7,271.0,60.01,46.74
2018,5,8,17,45,507.5,76.5,0.8,20.05,220.5,55.35,42.86
2018,5,8,18,0,450.0,67.0,0.7,19.4,170.0,50.39,38.5
2018,5,8,18,15,364.5,56.0,0.7,19.4,125.5,42.38,31.16
2018,5,8,18,30,279.0,45.0,0.7,19.4,81.0,34.85,23.93
2018,5,8,18,45,173.0,29.5,0.8,18.05,48.5,23.24,11.06
2018,5,8,19,0,67.0,14.0,0.9,16.7,16.0,13.34,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.45,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.4,13.45,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.65,12.25,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,5,9,5,15,25.0,5.5,0.65,12.55,6.5,0.0,0.0
2018,5,9,5,30,50.0,11.0,0.6,13.0,13.0,20.62,0.0
2018,5,9,5,45,131.5,26.5,0.6,13.5,41.0,74.42,42.31
2018,5,9,6,0,213.0,42.0,0.6,14.0,69.0,127.14,93.76
2018,5,9,6,15,337.5,54.5,0.6,14.65,120.5,199.83,155.12
2018,5,9,6,30,462.0,67.0,0.6,15.3,172.0,289.08,229.35
2018,5,9,6,45,521.5,75.0,0.55,16.0,222.5,353.43,282.39
2018,5,9,7,0,581.0,83.0,0.5,16.7,273.0,423.1,337.42
2018,5,9,7,15,623.0,89.0,0.5,17.35,325.0,485.16,384.68
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,549.92,432.0
2018,5,9,7,45,696.0,100.5,0.45,18.7,429.5,608.89,472.46
2018,5,9,8,0,727.0,106.0,0.4,19.4,482.0,668.77,511.65
2018,5,9,8,15,749.5,110.5,0.45,19.9,531.5,721.46,545.1
2018,5,9,8,30,772.0,115.0,0.5,20.4,581.0,770.55,575.5
2018,5,9,8,45,789.5,118.5,0.5,20.9,627.5,816.47,602.4
2018,5,9,9,0,807.0,122.0,0.5,21.4,674.0,860.84,627.77
2018,5,9,9,15,823.0,123.5,0.45,21.75,716.5,899.81,648.6
2018,5,9,9,30,839.0,125.0,0.4,22.1,759.0,936.61,667.72
2018,5,9,9,45,852.5,125.5,0.4,22.5,796.0,959.29,678.82
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,987.24,693.31
2018,5,9,10,15,873.5,127.5,0.35,23.2,863.0,1007.41,702.04
2018,5,9,10,30,881.0,129.0,0.3,23.5,893.0,1024.31,708.94
2018,5,9,10,45,885.0,130.5,0.3,23.75,915.0,1034.32,713.12
2018,5,9,11,0,889.0,132.0,0.3,24.0,937.0,1040.82,715.44
2018,5,9,11,15,892.0,133.0,0.3,24.25,952.5,1042.25,714.94
2018,5,9,11,30,895.0,134.0,0.3,24.5,968.0,1040.11,712.56
2018,5,9,11,45,895.5,135.5,0.3,24.7,976.0,1032.43,707.24
2018,5,9,12,0,896.0,137.0,0.3,24.9,984.0,1021.27,700.07
2018,5,9,12,15,898.5,135.0,0.3,25.0,984.5,1005.23,690.44
2018,5,9,12,30,901.0,133.0,0.3,25.1,985.0,985.84,678.97
2018,5,9,12,45,902.0,130.5,0.35,25.25,977.5,961.31,665.44
2018,5,9,13,0,903.0,128.0,0.4,25.4,970.0,933.63,650.04
2018,5,9,13,15,897.5,129.0,0.45,25.45,954.0,900.59,631.51
2018,5,9,13,30,892.0,130.0,0.5,25.5,938.0,864.96,611.22
2018,5,9,13,45,883.5,129.5,0.5,25.5,913.5,823.17,586.01
2018,5,9,14,0,875.0,129.0,0.5,25.5,889.0,779.42,559.3
2018,5,9,14,15,866.0,128.5,0.55,25.45,859.0,733.55,531.37
2018,5,9,14,30,857.0,128.0,0.6,25.4,829.0,686.18,500.19
2018,5,9,14,45,845.5,126.5,0.65,25.35,792.5,634.38,464.96
2018,5,9,15,0,834.0,125.0,0.7,25.3,756.0,581.85,427.96
2018,5,9,15,15,820.0,122.5,0.75,25.2,714.5,526.69,387.77
2018,5,9,15,30,806.0,120.0,0.8,25.1,673.0,471.58,346.05
2018,5,9,15,45,787.5,117.0,0.8,24.95,626.5,414.57,301.21
2018,5,9,16,0,769.0,114.0,0.8,24.8,580.0,358.65,255.8
2018,5,9,16,15,746.5,110.0,0.8,24.7,531.0,298.1,205.96
2018,5,9,16,30,724.0,106.0,0.8,24.6,482.0,243.17,160.05
2018,5,9,16,45,693.5,101.0,0.75,24.45,430.5,188.42,115.8
2018,5,9,17,0,663.0,96.0,0.7,24.3,379.0,137.15,78.18
2018,5,9,17,15,622.0,89.0,0.65,23.7,326.5,87.51,50.32
2018,5,9,17,30,581.0,82.0,0.6,23.1,274.0,56.59,43.33
2018,5,9,17,45,523.5,74.5,0.6,22.5,224.0,53.5,40.83
2018,5,9,18,0,466.0,67.0,0.6,21.9,174.0,50.25,37.98
2018,5,9,18,15,383.0,56.0,0.6,21.9,129.0,43.54,31.82
2018,5,9,18,30,300.0,45.0,0.6,21.9,84.0,34.8,23.68
2018,5,9,18,45,192.5,30.0,0.7,20.4,51.0,23.62,11.65
2018,5,9,19,0,85.0,15.0,0.8,18.9,18.0,14.3,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.55,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,10,5,15,3.0,5.5,1.1,14.05,5.5,0.0,0.0
2018,5,10,5,30,6.0,11.0,1.3,14.5,11.0,11.71,0.0
2018,5,10,5,45,21.5,28.0,1.45,14.95,30.5,35.29,18.87
2018,5,10,6,0,37.0,45.0,1.6,15.4,50.0,59.31,42.4
2018,5,10,6,15,127.0,64.0,1.6,15.9,91.5,125.57,97.57
2018,5,10,6,30,217.0,83.0,1.6,16.4,133.0,192.37,153.85
2018,5,10,6,45,366.5,88.5,1.65,16.9,198.5,290.16,234.89
2018,5,10,7,0,516.0,94.0,1.7,17.4,264.0,400.12,323.83
2018,5,10,7,15,559.0,101.0,1.85,18.2,314.5,460.81,371.58
2018,5,10,7,30,602.0,108.0,2.0,19.0,365.0,524.37,420.21
2018,5,10,7,45,634.5,114.0,2.15,19.8,415.5,582.11,462.89
2018,5,10,8,0,667.0,120.0,2.3,20.6,466.0,641.0,505.19
2018,5,10,8,15,691.5,125.0,2.4,21.3,515.0,693.37,541.02
2018,5,10,8,30,716.0,130.0,2.5,22.0,564.0,745.5,575.25
2018,5,10,8,45,734.5,134.0,2.6,22.7,609.5,790.85,604.07
2018,5,10,9,0,753.0,138.0,2.7,23.4,655.0,834.9,631.58
2018,5,10,9,15,758.5,146.5,2.75,23.9,694.0,866.26,650.23
2018,5,10,9,30,764.0,155.0,2.8,24.4,733.0,899.08,669.81
2018,5,10,9,45,764.0,164.5,2.85,24.95,766.0,924.94,684.45
2018,5,10,10,0,764.0,174.0,2.9,25.5,799.0,947.67,697.02
2018,5,10,10,15,773.0,176.0,2.95,25.8,828.0,968.35,708.95
2018,5,10,10,30,782.0,178.0,3.0,26.1,857.0,986.06,718.98
2018,5,10,10,45,788.0,180.0,3.0,26.45,879.5,997.65,724.56
2018,5,10,11,0,794.0,182.0,3.0,26.8,902.0,1006.0,728.19
2018,5,10,11,15,791.0,186.5,3.0,26.95,914.5,1004.52,726.19
2018,5,10,11,30,788.0,191.0,3.0,27.1,927.0,999.71,722.26
2018,5,10,11,45,781.0,196.0,3.05,27.25,930.5,988.17,714.53
2018,5,10,12,0,774.0,201.0,3.1,27.4,934.0,973.54,704.95
2018,5,10,12,15,737.5,221.5,3.05,27.35,920.0,948.6,688.55
2018,5,10,12,30,701.0,242.0,3.0,27.3,906.0,915.85,667.13
2018,5,10,12,45,741.5,219.0,3.0,27.3,916.0,909.98,663.69
2018,5,10,13,0,782.0,196.0,3.0,27.3,926.0,896.23,654.93
2018,5,10,13,15,631.5,257.5,2.9,27.15,841.0,801.16,589.71
2018,5,10,13,30,481.0,319.0,2.8,27.0,756.0,708.54,523.42
2018,5,10,13,45,546.0,289.0,2.75,26.9,773.0,709.51,526.09
2018,5,10,14,0,611.0,259.0,2.7,26.8,790.0,704.29,523.54
2018,5,10,14,15,448.0,269.5,2.55,26.55,652.0,568.6,425.99
2018,5,10,14,30,285.0,280.0,2.4,26.3,514.0,445.46,335.64
2018,5,10,14,45,142.5,182.0,2.25,26.1,299.0,253.93,193.02
2018,5,10,15,0,0.0,84.0,2.1,25.9,84.0,78.39,56.47
2018,5,10,15,15,38.0,132.5,1.95,25.55,158.5,141.36,106.49
2018,5,10,15,30,76.0,181.0,1.8,25.2,233.0,197.0,149.45
2018,5,10,15,45,71.0,158.5,1.65,24.9,204.5,169.74,128.18
2018,5,10,16,0,66.0,136.0,1.5,24.6,176.0,143.29,107.53
2018,5,10,16,15,33.0,86.0,1.4,24.25,106.0,88.31,64.79
2018,5,10,16,30,0.0,36.0,1.3,23.9,36.0,33.46,21.74
2018,5,10,16,45,0.5,61.5,1.25,23.55,61.5,57.29,41.36
2018,5,10,17,0,1.0,87.0,1.2,23.2,87.0,80.6,60.52
2018,5,10,17,15,1.0,69.5,1.15,22.8,69.5,64.71,47.81
2018,5,10,17,30,1.0,52.0,1.1,22.4,52.0,48.33,36.37
2018,5,10,17,45,0.5,41.5,1.05,22.0,41.5,38.54,27.97
2018,5,10,18,0,0.0,31.0,1.0,21.6,31.0,28.76,19.44
2018,5,10,18,15,0.0,24.0,1.0,21.6,24.0,22.25,13.6
2018,5,10,18,30,0.0,17.0,1.0,21.6,17.0,15.75,7.69
2018,5,10,18,45,2.5,11.5,1.0,20.9,11.5,10.65,2.33
2018,5,10,19,0,5.0,6.0,1.0,20.2,6.0,5.72,0.0
2018,5,10,19,15,2.5,3.0,0.95,20.0,3.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.65,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,5,11,5,15,29.0,7.0,0.7,14.8,8.0,0.0,0.0
2018,5,11,5,30,58.0,14.0,0.8,15.4,16.0,25.22,0.0
2018,5,11,5,45,77.5,30.5,0.9,15.95,38.0,61.23,36.66
2018,5,11,6,0,97.0,47.0,1.0,16.5,60.0,90.21,66.14
2018,5,11,6,15,233.0,59.5,0.95,17.0,109.0,166.58,129.1
2018,5,11,6,30,369.0,72.0,0.9,17.5,158.0,252.57,200.23
2018,5,11,6,45,469.5,78.0,0.9,18.0,215.5,331.9,265.27
2018,5,11,7,0,570.0,84.0,0.9,18.5,273.0,418.86,334.33
2018,5,11,7,15,608.5,90.5,0.8,19.3,323.5,478.8,379.26
2018,5,11,7,30,647.0,97.0,0.7,20.1,374.0,541.14,423.9
2018,5,11,7,45,674.5,103.0,0.65,20.85,424.5,597.37,462.47
2018,5,11,8,0,702.0,109.0,0.6,21.6,475.0,654.25,499.86
2018,5,11,8,15,725.0,113.0,0.75,22.65,523.5,705.64,532.88
2018,5,11,8,30,748.0,117.0,0.9,23.7,572.0,753.47,562.79
2018,5,11,8,45,766.0,120.5,1.0,24.75,617.5,798.88,589.89
2018,5,11,9,0,784.0,124.0,1.1,25.8,663.0,842.86,615.55
2018,5,11,9,15,801.0,124.5,1.15,26.2,704.5,880.89,637.86
2018,5,11,9,30,818.0,125.0,1.2,26.6,746.0,916.87,658.71
2018,5,11,9,45,832.5,124.0,1.25,27.05,782.0,946.5,675.27
2018,5,11,10,0,847.0,123.0,1.3,27.5,818.0,965.33,685.09
2018,5,11,10,15,854.5,124.5,1.35,27.7,847.0,985.2,696.41
2018,5,11,10,30,862.0,126.0,1.4,27.9,876.0,1001.9,705.8
2018,5,11,10,45,867.5,127.0,1.4,28.15,898.5,1012.76,710.8
2018,5,11,11,0,873.0,128.0,1.4,28.4,921.0,1020.22,713.87
2018,5,11,11,15,875.5,129.0,1.45,28.55,936.0,1021.19,714.21
2018,5,11,11,30,878.0,130.0,1.5,28.7,951.0,1018.68,712.6
2018,5,11,11,45,878.5,131.0,1.5,28.85,958.0,1010.7,707.04
2018,5,11,12,0,879.0,132.0,1.5,29.0,965.0,999.34,699.58
2018,5,11,12,15,875.0,134.0,1.55,29.05,963.5,981.28,689.12
2018,5,11,12,30,871.0,136.0,1.6,29.1,962.0,960.14,676.8
2018,5,11,12,45,864.0,139.0,1.6,29.1,952.5,934.23,661.0
2018,5,11,13,0,857.0,142.0,1.6,29.1,943.0,905.62,643.53
2018,5,11,13,15,850.5,143.0,1.6,29.1,927.0,873.08,623.5
2018,5,11,13,30,844.0,144.0,1.6,29.1,911.0,838.18,601.87
2018,5,11,13,45,835.0,144.5,1.6,29.05,887.5,798.67,577.2
2018,5,11,14,0,826.0,145.0,1.6,29.0,864.0,759.51,552.54
2018,5,11,14,15,815.0,144.5,1.6,28.95,834.0,713.49,521.97
2018,5,11,14,30,804.0,144.0,1.6,28.9,804.0,666.34,489.39
2018,5,11,14,45,790.0,143.0,1.55,28.85,768.0,615.99,453.45
2018,5,11,15,0,776.0,142.0,1.5,28.8,732.0,565.29,416.35
2018,5,11,15,15,702.0,161.5,1.45,28.6,673.0,499.5,367.64
2018,5,11,15,30,628.0,181.0,1.4,28.4,614.0,441.95,324.07
2018,5,11,15,45,541.5,196.0,1.35,28.2,551.0,382.14,278.57
2018,5,11,16,0,455.0,211.0,1.3,28.0,488.0,330.54,239.09
2018,5,11,16,15,367.5,211.5,1.25,27.75,423.5,279.8,200.88
2018,5,11,16,30,280.0,212.0,1.2,27.5,359.0,234.83,168.0
2018,5,11,16,45,271.5,189.5,1.15,27.2,319.5,195.39,137.49
2018,5,11,17,0,263.0,167.0,1.1,26.9,280.0,157.26,109.21
2018,5,11,17,15,145.5,131.0,1.0,26.3,192.0,112.13,81.15
2018,5,11,17,30,28.0,95.0,0.9,25.7,104.0,82.24,64.5
2018,5,11,17,45,14.0,66.5,0.85,25.1,71.0,59.55,45.49
2018,5,11,18,0,0.0,38.0,0.8,24.5,38.0,35.28,24.75
2018,5,11,18,15,0.0,29.0,0.8,24.5,29.0,26.91,17.37
2018,5,11,18,30,0.0,20.0,0.8,24.5,20.0,18.54,9.91
2018,5,11,18,45,2.5,13.5,0.85,23.5,13.5,12.51,3.8
2018,5,11,19,0,5.0,7.0,0.9,22.5,7.0,6.67,0.0
2018,5,11,19,15,2.5,3.5,0.9,22.3,3.5,3.34,0.0
2018,5,11,19,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,12,5,15,33.5,7.5,0.65,18.05,9.0,0.0,0.0
2018,5,12,5,30,67.0,15.0,0.7,18.6,18.0,28.08,0.0
2018,5,12,5,45,141.0,31.0,0.8,19.15,47.0,84.1,51.85
2018,5,12,6,0,215.0,47.0,0.9,19.7,76.0,133.71,97.56
2018,5,12,6,15,288.0,61.0,0.9,20.2,118.0,189.12,144.69
2018,5,12,6,30,361.0,75.0,0.9,20.7,160.0,252.68,197.86
2018,5,12,6,45,449.0,82.0,0.95,21.15,214.0,323.15,255.5
2018,5,12,7,0,537.0,89.0,1.0,21.6,268.0,406.68,321.49
2018,5,12,7,15,579.0,95.5,1.05,22.35,319.0,467.09,367.44
2018,5,12,7,30,621.0,102.0,1.1,23.1,370.0,530.27,413.86
2018,5,12,7,45,653.0,107.5,1.15,23.85,421.0,587.83,454.53
2018,5,12,8,0,685.0,113.0,1.2,24.6,472.0,646.48,494.62
2018,5,12,8,15,710.0,117.5,1.25,25.25,521.0,699.27,528.67
2018,5,12,8,30,735.0,122.0,1.3,25.9,570.0,751.85,561.51
2018,5,12,8,45,754.5,124.5,1.35,26.55,615.5,793.53,586.39
2018,5,12,9,0,774.0,127.0,1.4,27.2,661.0,837.33,612.35
2018,5,12,9,15,789.0,129.5,1.4,27.55,702.0,875.44,634.32
2018,5,12,9,30,804.0,132.0,1.4,27.9,743.0,911.43,654.7
2018,5,12,9,45,816.5,133.5,1.35,28.3,779.5,941.58,670.34
2018,5,12,10,0,829.0,135.0,1.3,28.7,816.0,969.06,684.15
2018,5,12,10,15,836.5,137.0,1.3,28.95,845.5,989.26,694.57
2018,5,12,10,30,844.0,139.0,1.3,29.2,875.0,997.28,697.65
2018,5,12,10,45,850.0,140.0,1.3,29.45,897.5,1008.38,702.86
2018,5,12,11,0,856.0,141.0,1.3,29.7,920.0,1016.16,706.09
2018,5,12,11,15,859.5,141.5,1.35,29.85,935.0,1017.5,706.69
2018,5,12,11,30,863.0,142.0,1.4,30.0,950.0,1015.43,705.39
2018,5,12,11,45,864.0,143.0,1.4,30.2,957.5,1007.96,700.03
2018,5,12,12,0,865.0,144.0,1.4,30.4,965.0,997.14,692.82
2018,5,12,12,15,866.0,143.5,1.4,30.45,965.5,981.6,683.28
2018,5,12,12,30,867.0,143.0,1.4,30.5,966.0,962.89,671.92
2018,5,12,12,45,866.0,142.0,1.45,30.6,958.5,938.77,657.84
2018,5,12,13,0,865.0,141.0,1.5,30.7,951.0,911.73,641.94
2018,5,12,13,15,861.0,140.0,1.5,30.7,935.5,879.3,622.2
2018,5,12,13,30,857.0,139.0,1.5,30.7,920.0,844.35,600.79
2018,5,12,13,45,851.5,138.0,1.5,30.7,897.5,805.85,576.95
2018,5,12,14,0,846.0,137.0,1.5,30.7,875.0,765.26,551.55
2018,5,12,14,15,838.0,135.0,1.5,30.65,845.5,720.1,522.34
2018,5,12,14,30,830.0,133.0,1.5,30.6,816.0,673.57,490.53
2018,5,12,14,45,819.5,131.0,1.45,30.55,780.5,623.36,455.03
2018,5,12,15,0,809.0,129.0,1.4,30.5,745.0,572.39,418.07
2018,5,12,15,15,795.0,126.5,1.35,30.35,704.5,518.68,378.29
2018,5,12,15,30,781.0,124.0,1.3,30.2,664.0,465.07,337.37
2018,5,12,15,45,763.5,120.5,1.25,30.05,618.5,409.56,293.87
2018,5,12,16,0,746.0,117.0,1.2,29.9,573.0,355.06,249.92
2018,5,12,16,15,722.5,113.0,1.2,29.75,524.5,295.58,201.69
2018,5,12,16,30,699.0,109.0,1.2,29.6,476.0,241.96,157.55
2018,5,12,16,45,668.5,103.5,1.15,29.4,425.0,188.37,114.84
2018,5,12,17,0,638.0,98.0,1.1,29.2,374.0,138.27,78.35
2018,5,12,17,15,597.0,91.5,1.0,28.45,323.0,90.57,51.44
2018,5,12,17,30,556.0,85.0,0.9,27.7,272.0,58.52,44.08
2018,5,12,17,45,499.5,77.0,0.8,27.0,223.0,55.11,41.39
2018,5,12,18,0,443.0,69.0,0.7,26.3,174.0,51.5,38.33
2018,5,12,18,15,365.5,57.5,0.7,26.3,130.0,43.29,31.05
2018,5,12,18,30,288.0,46.0,0.7,26.3,86.0,35.4,23.82
2018,5,12,18,45,179.5,31.0,0.8,24.9,52.5,24.27,12.85
2018,5,12,19,0,71.0,16.0,0.9,23.5,19.0,15.25,0.0
2018,5,12,19,15,35.5,8.0,0.9,23.25,9.5,7.63,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,13,5,15,10.0,7.0,0.6,18.4,7.5,6.67,0.0
2018,5,13,5,30,20.0,14.0,0.7,18.8,15.0,17.48,0.0
2018,5,13,5,45,96.0,31.5,0.75,19.2,44.0,67.44,41.8
2018,5,13,6,0,172.0,49.0,0.8,19.6,73.0,116.48,85.01
2018,5,13,6,15,226.0,66.0,0.85,20.05,111.0,165.06,126.5
2018,5,13,6,30,280.0,83.0,0.9,20.5,149.0,226.68,178.02
2018,5,13,6,45,394.5,89.5,0.9,20.95,208.0,305.25,241.76
2018,5,13,7,0,509.0,96.0,0.9,21.4,267.0,399.13,315.52
2018,5,13,7,15,554.5,102.5,0.9,22.2,318.0,460.35,361.57
2018,5,13,7,30,600.0,109.0,0.9,23.0,369.0,524.67,408.29
2018,5,13,7,45,636.0,113.5,0.95,23.75,420.0,582.97,449.35
2018,5,13,8,0,672.0,118.0,1.0,24.5,471.0,642.69,490.09
2018,5,13,8,15,567.5,161.5,1.1,25.25,479.5,637.32,482.33
2018,5,13,8,30,463.0,205.0,1.2,26.0,488.0,617.01,464.48
2018,5,13,8,45,597.0,175.0,1.3,26.75,569.0,719.34,536.25
2018,5,13,9,0,731.0,145.0,1.4,27.5,650.0,823.26,603.13
2018,5,13,9,15,760.0,142.5,1.3,27.9,695.5,863.11,624.32
2018,5,13,9,30,789.0,140.0,1.2,28.3,741.0,906.03,647.53
2018,5,13,9,45,799.0,142.5,1.15,28.7,776.0,934.52,661.86
2018,5,13,10,0,809.0,145.0,1.1,29.1,811.0,960.27,674.46
2018,5,13,10,15,817.5,147.0,1.0,29.35,840.5,981.11,683.44
2018,5,13,10,30,826.0,149.0,0.9,29.6,870.0,998.86,690.44
2018,5,13,10,45,832.5,149.5,0.85,29.9,892.5,1009.78,694.14
2018,5,13,11,0,839.0,150.0,0.8,30.2,915.0,1017.36,696.0
2018,5,13,11,15,842.5,151.5,0.85,30.4,930.5,1010.14,691.57
2018,5,13,11,30,846.0,153.0,0.9,30.6,946.0,1009.04,691.07
2018,5,13,11,45,847.5,153.5,0.9,30.8,953.5,1001.61,685.84
2018,5,13,12,0,849.0,154.0,0.9,31.0,961.0,990.9,678.86
2018,5,13,12,15,848.0,154.5,1.0,31.05,960.5,974.57,670.88
2018,5,13,12,30,847.0,155.0,1.1,31.1,960.0,955.2,661.02
2018,5,13,12,45,844.0,155.0,1.15,31.15,952.0,930.58,647.06
2018,5,13,13,0,841.0,155.0,1.2,31.2,944.0,909.14,635.03
2018,5,13,13,15,838.0,153.5,1.25,31.2,929.0,876.87,616.26
2018,5,13,13,30,835.0,152.0,1.3,31.2,914.0,842.09,595.81
2018,5,13,13,45,830.0,150.5,1.35,31.2,892.0,803.39,572.6
2018,5,13,14,0,825.0,149.0,1.4,31.2,870.0,762.66,547.77
2018,5,13,14,15,788.5,159.5,1.4,31.1,830.0,708.88,512.15
2018,5,13,14,30,752.0,170.0,1.4,31.0,790.0,656.06,476.04
2018,5,13,14,45,762.5,157.0,1.4,30.9,762.0,612.31,445.92
2018,5,13,15,0,773.0,144.0,1.4,30.8,734.0,566.0,412.93
2018,5,13,15,15,772.5,136.0,1.4,30.65,698.5,516.09,376.23
2018,5,13,15,30,772.0,128.0,1.4,30.5,663.0,464.97,337.35
2018,5,13,15,45,757.5,123.0,1.35,30.35,618.5,409.86,294.15
2018,5,13,16,0,743.0,118.0,1.3,30.2,574.0,355.46,250.27
2018,5,13,16,15,722.5,113.0,1.25,30.0,526.0,296.19,202.09
2018,5,13,16,30,702.0,108.0,1.2,29.8,478.0,242.47,157.76
2018,5,13,16,45,675.5,102.0,1.2,29.6,428.0,189.01,115.01
2018,5,13,17,0,649.0,96.0,1.2,29.4,378.0,138.56,78.01
2018,5,13,17,15,610.5,89.0,1.1,28.65,327.0,89.93,50.22
2018,5,13,17,30,572.0,82.0,1.0,27.9,276.0,55.98,41.91
2018,5,13,17,45,518.5,74.5,0.85,27.15,227.0,52.87,39.48
2018,5,13,18,0,465.0,67.0,0.7,26.4,178.0,49.59,36.71
2018,5,13,18,15,387.0,56.5,0.7,26.4,133.5,43.33,31.09
2018,5,13,18,30,309.0,46.0,0.7,26.4,89.0,35.37,23.82
2018,5,13,18,45,203.5,32.0,0.8,25.05,55.5,25.06,13.69
2018,5,13,19,0,98.0,18.0,0.9,23.7,22.0,14.31,0.0
2018,5,13,19,15,49.0,9.0,0.9,23.55,11.0,8.58,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.55,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.65,19.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.55,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.5,17.85,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,14,5,15,28.0,8.0,0.6,17.85,9.0,11.91,0.0
2018,5,14,5,30,56.0,16.0,0.7,18.4,18.0,30.97,0.0
2018,5,14,5,45,142.0,31.0,0.8,18.95,48.0,84.13,53.64
2018,5,14,6,0,228.0,46.0,0.9,19.5,78.0,136.6,100.05
2018,5,14,6,15,272.0,61.5,0.9,20.05,115.5,183.69,140.89
