Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,6,30,316.0,77.0,0.9,20.6,153.0,235.54,184.82
2018,5,14,6,45,350.5,93.0,0.9,21.15,196.0,287.75,227.85
2018,5,14,7,0,385.0,109.0,0.9,21.7,239.0,343.06,271.79
2018,5,14,7,15,400.5,126.5,0.95,22.45,282.0,391.58,308.8
2018,5,14,7,30,416.0,144.0,1.0,23.2,325.0,440.7,344.95
2018,5,14,7,45,431.0,161.5,1.0,24.0,369.5,489.88,379.55
2018,5,14,8,0,446.0,179.0,1.0,24.8,414.0,539.18,413.03
2018,5,14,8,15,449.5,198.5,1.0,25.5,455.0,581.65,440.57
2018,5,14,8,30,453.0,218.0,1.0,26.2,496.0,622.87,466.49
2018,5,14,8,45,460.5,233.5,0.95,26.9,534.5,661.79,489.86
2018,5,14,9,0,468.0,249.0,0.9,27.6,573.0,699.5,511.75
2018,5,14,9,15,451.5,273.0,0.85,28.05,601.0,723.05,523.62
2018,5,14,9,30,435.0,297.0,0.8,28.5,629.0,743.68,533.51
2018,5,14,9,45,437.0,312.0,0.7,29.0,659.0,769.78,546.5
2018,5,14,10,0,439.0,327.0,0.6,29.5,689.0,793.97,557.82
2018,5,14,10,15,517.0,305.0,0.65,29.75,746.0,852.76,595.72
2018,5,14,10,30,595.0,283.0,0.7,30.0,803.0,913.34,633.56
2018,5,14,10,45,724.0,212.5,0.8,30.25,862.0,972.65,671.12
2018,5,14,11,0,853.0,142.0,0.9,30.5,921.0,1013.7,695.49
2018,5,14,11,15,856.0,143.5,0.9,30.7,936.0,1015.53,694.95
2018,5,14,11,30,859.0,145.0,0.9,30.9,951.0,1013.95,693.04
2018,5,14,11,45,859.5,145.5,0.95,31.05,958.0,1005.5,688.33
2018,5,14,12,0,860.0,146.0,1.0,31.2,965.0,993.77,681.8
2018,5,14,12,15,860.5,145.5,0.95,31.3,965.0,977.86,671.2
2018,5,14,12,30,861.0,145.0,0.9,31.4,965.0,958.82,658.86
2018,5,14,12,45,860.0,144.0,0.9,31.45,957.5,934.89,644.7
2018,5,14,13,0,859.0,143.0,0.9,31.5,950.0,908.08,628.83
2018,5,14,13,15,856.0,142.0,0.9,31.5,935.0,876.76,610.31
2018,5,14,13,30,853.0,141.0,0.9,31.5,920.0,842.9,590.13
2018,5,14,13,45,848.0,138.5,0.9,31.5,897.0,803.67,566.45
2018,5,14,14,0,843.0,136.0,0.9,31.5,874.0,762.36,541.23
2018,5,14,14,15,801.0,150.5,0.9,31.4,833.0,709.56,507.25
2018,5,14,14,30,759.0,165.0,0.9,31.3,792.0,656.32,471.39
2018,5,14,14,45,786.0,145.0,0.95,31.2,769.5,616.1,444.82
2018,5,14,15,0,813.0,125.0,1.0,31.1,747.0,571.7,414.08
2018,5,14,15,15,801.5,122.0,1.0,30.95,707.0,518.76,375.55
2018,5,14,15,30,790.0,119.0,1.0,30.8,667.0,465.66,335.62
2018,5,14,15,45,751.5,122.5,1.05,30.65,616.0,407.52,291.18
2018,5,14,16,0,713.0,126.0,1.1,30.5,565.0,348.76,245.19
2018,5,14,16,15,511.0,164.0,1.05,30.25,465.0,279.32,194.55
2018,5,14,16,30,309.0,202.0,1.0,30.0,365.0,234.58,164.92
2018,5,14,16,45,410.5,160.5,1.0,29.75,354.0,192.57,128.2
2018,5,14,17,0,512.0,119.0,1.0,29.5,343.0,143.78,87.4
2018,5,14,17,15,523.5,104.0,0.9,28.8,307.0,98.65,59.12
2018,5,14,17,30,535.0,89.0,0.8,28.1,271.0,61.44,46.43
2018,5,14,17,45,397.0,85.5,0.75,27.4,208.0,61.25,46.5
2018,5,14,18,0,259.0,82.0,0.7,26.7,145.0,63.97,48.81
2018,5,14,18,15,243.5,64.5,0.7,26.7,112.5,48.41,35.33
2018,5,14,18,30,228.0,47.0,0.7,26.7,80.0,36.0,24.35
2018,5,14,18,45,155.5,32.0,0.7,25.3,50.5,24.96,13.81
2018,5,14,19,0,83.0,17.0,0.7,23.9,21.0,13.44,0.0
2018,5,14,19,15,41.5,8.5,0.7,23.65,10.5,8.1,0.0
2018,5,14,19,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.0,1.1,19.35,5.0,4.77,0.0
2018,5,15,5,30,0.0,10.0,1.3,19.7,10.0,9.27,0.0
2018,5,15,5,45,2.0,21.0,1.45,20.05,21.5,20.02,9.52
2018,5,15,6,0,4.0,32.0,1.6,20.4,33.0,31.02,19.61
2018,5,15,6,15,6.0,36.5,1.7,20.9,38.0,36.18,24.3
2018,5,15,6,30,8.0,41.0,1.8,21.4,43.0,41.57,29.01
2018,5,15,6,45,38.0,80.0,1.95,21.9,92.5,98.38,76.16
2018,5,15,7,0,68.0,119.0,2.1,22.4,142.0,158.48,125.24
2018,5,15,7,15,63.5,139.0,2.2,22.85,163.5,179.64,141.82
2018,5,15,7,30,59.0,159.0,2.3,23.3,185.0,200.18,157.55
2018,5,15,7,45,96.0,182.5,2.4,23.75,230.5,261.92,206.12
2018,5,15,8,0,133.0,206.0,2.5,24.2,276.0,318.1,249.33
2018,5,15,8,15,212.5,231.5,2.5,24.5,356.5,412.11,321.25
2018,5,15,8,30,292.0,257.0,2.5,24.8,437.0,523.16,403.14
2018,5,15,8,45,385.5,251.0,2.5,25.1,507.5,604.99,462.5
2018,5,15,9,0,479.0,245.0,2.5,25.4,578.0,704.69,532.64
2018,5,15,9,15,506.5,252.0,2.55,25.65,623.0,750.41,562.72
2018,5,15,9,30,534.0,259.0,2.6,25.9,668.0,795.6,592.41
2018,5,15,9,45,633.0,221.0,2.6,26.15,728.0,864.85,639.84
2018,5,15,10,0,732.0,183.0,2.6,26.4,788.0,930.92,681.38
2018,5,15,10,15,774.0,166.0,2.6,26.55,826.0,957.85,696.95
2018,5,15,10,30,816.0,149.0,2.6,26.7,864.0,988.39,715.15
2018,5,15,10,45,813.5,156.0,2.6,26.85,884.0,997.07,719.24
2018,5,15,11,0,811.0,163.0,2.6,27.0,904.0,1002.28,721.41
2018,5,15,11,15,807.5,168.0,2.6,27.1,916.5,1000.97,719.72
2018,5,15,11,30,804.0,173.0,2.6,27.2,929.0,996.3,716.06
2018,5,15,11,45,773.0,193.0,2.6,27.3,924.5,975.99,702.53
2018,5,15,12,0,742.0,213.0,2.6,27.4,920.0,958.72,691.16
2018,5,15,12,15,541.0,327.5,2.6,27.4,843.0,861.76,624.08
2018,5,15,12,30,340.0,442.0,2.6,27.4,766.0,762.41,552.43
2018,5,15,12,45,358.0,430.5,2.6,27.35,769.5,754.78,548.75
2018,5,15,13,0,376.0,419.0,2.6,27.3,773.0,745.13,543.0
2018,5,15,13,15,373.5,414.0,2.55,27.2,760.5,721.84,527.3
2018,5,15,13,30,371.0,409.0,2.5,27.1,748.0,697.56,510.92
2018,5,15,13,45,342.0,407.0,2.45,26.95,713.5,654.19,480.89
2018,5,15,14,0,313.0,405.0,2.4,26.8,679.0,612.04,451.52
2018,5,15,14,15,210.0,393.5,2.35,26.6,574.5,510.7,379.06
2018,5,15,14,30,107.0,382.0,2.3,26.4,470.0,419.35,312.56
2018,5,15,14,45,64.0,325.0,2.2,26.15,377.0,334.75,251.08
2018,5,15,15,0,21.0,268.0,2.1,25.9,284.0,257.36,193.69
2018,5,15,15,15,19.0,252.5,2.0,25.6,266.5,240.32,181.54
2018,5,15,15,30,17.0,237.0,1.9,25.3,249.0,223.55,169.32
2018,5,15,15,45,19.0,221.5,1.75,24.95,234.0,208.66,158.42
2018,5,15,16,0,21.0,206.0,1.6,24.6,219.0,193.58,147.25
2018,5,15,16,15,10.5,155.0,1.5,24.35,161.5,144.41,109.62
2018,5,15,16,30,0.0,104.0,1.4,24.1,104.0,96.24,72.26
2018,5,15,16,45,0.0,68.0,1.25,23.8,68.0,63.28,46.09
2018,5,15,17,0,0.0,32.0,1.1,23.5,32.0,29.71,18.88
2018,5,15,17,15,0.0,23.5,1.0,23.25,23.5,21.8,12.46
2018,5,15,17,30,0.0,15.0,0.9,23.0,15.0,13.9,6.47
2018,5,15,17,45,9.0,29.5,0.8,22.7,31.5,27.78,18.6
2018,5,15,18,0,18.0,44.0,0.7,22.4,48.0,40.73,29.78
2018,5,15,18,15,13.0,35.5,0.7,22.4,38.0,33.08,22.93
2018,5,15,18,30,8.0,27.0,0.7,22.4,28.0,25.33,15.89
2018,5,15,18,45,6.5,17.5,0.6,21.9,18.0,16.45,7.49
2018,5,15,19,0,5.0,8.0,0.5,21.4,8.0,7.51,0.0
2018,5,15,19,15,2.5,4.0,0.45,21.3,4.0,3.81,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.3,20.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.35,19.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.55,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.4,19.45,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.45,19.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.55,19.15,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,16,5,15,1.0,2.0,0.7,19.15,2.0,2.06,0.0
2018,5,16,5,30,2.0,4.0,0.8,19.4,4.0,4.17,0.0
2018,5,16,5,45,1.0,8.0,0.9,19.65,8.0,7.67,0.22
2018,5,16,6,0,0.0,12.0,1.0,19.9,12.0,11.11,3.48
2018,5,16,6,15,0.0,15.0,1.05,20.15,15.0,13.89,5.95
2018,5,16,6,30,0.0,18.0,1.1,20.4,18.0,16.68,8.37
2018,5,16,6,45,0.0,28.5,1.15,20.6,28.5,26.44,16.59
2018,5,16,7,0,0.0,39.0,1.2,20.8,39.0,36.21,24.72
2018,5,16,7,15,0.5,71.5,1.25,21.1,71.5,66.83,49.97
2018,5,16,7,30,1.0,104.0,1.3,21.4,104.0,98.84,75.86
2018,5,16,7,45,12.0,142.5,1.35,21.65,148.5,144.73,112.69
2018,5,16,8,0,23.0,181.0,1.4,21.9,193.0,191.91,149.74
2018,5,16,8,15,43.5,198.0,1.4,22.25,223.5,233.73,182.15
2018,5,16,8,30,64.0,215.0,1.4,22.6,254.0,269.14,209.1
2018,5,16,8,45,38.5,200.0,1.4,22.9,224.0,232.72,179.53
2018,5,16,9,0,13.0,185.0,1.4,23.2,194.0,187.71,143.45
2018,5,16,9,15,28.0,236.5,1.45,23.5,257.5,262.3,200.6
2018,5,16,9,30,43.0,288.0,1.5,23.8,321.0,330.47,251.07
2018,5,16,9,45,69.5,322.0,1.5,24.15,378.0,391.57,295.59
2018,5,16,10,0,96.0,356.0,1.5,24.5,435.0,453.29,339.56
2018,5,16,10,15,70.0,337.0,1.55,24.75,396.0,407.35,304.79
2018,5,16,10,30,44.0,318.0,1.6,25.0,357.0,361.03,270.09
2018,5,16,10,45,47.0,330.5,1.65,25.2,373.0,376.06,280.89
2018,5,16,11,0,50.0,343.0,1.7,25.4,389.0,390.76,291.12
2018,5,16,11,15,103.0,385.0,1.7,25.55,481.5,496.73,367.72
2018,5,16,11,30,156.0,427.0,1.7,25.7,574.0,589.8,432.56
2018,5,16,11,45,110.5,402.0,1.75,25.8,506.5,514.93,378.69
2018,5,16,12,0,65.0,377.0,1.8,25.9,439.0,431.99,319.25
2018,5,16,12,15,97.5,418.5,1.8,25.95,511.5,501.33,369.4
2018,5,16,12,30,130.0,460.0,1.8,26.0,584.0,575.32,420.8
2018,5,16,12,45,197.5,460.5,1.8,26.05,647.5,630.63,460.03
2018,5,16,13,0,265.0,461.0,1.8,26.1,711.0,685.97,498.62
2018,5,16,13,15,284.0,447.5,1.8,26.05,711.5,676.12,492.29
2018,5,16,13,30,303.0,434.0,1.8,26.0,712.0,664.38,485.16
2018,5,16,13,45,233.5,422.5,1.8,25.95,633.5,582.55,428.01
2018,5,16,14,0,164.0,411.0,1.8,25.9,555.0,504.93,373.18
2018,5,16,14,15,119.5,385.5,1.75,25.75,488.5,439.55,326.66
2018,5,16,14,30,75.0,360.0,1.7,25.6,422.0,378.66,282.6
2018,5,16,14,45,105.5,357.0,1.7,25.45,440.0,386.95,289.77
2018,5,16,15,0,136.0,354.0,1.7,25.3,458.0,392.22,294.11
2018,5,16,15,15,100.5,299.0,1.6,25.1,373.5,316.76,238.58
2018,5,16,15,30,65.0,244.0,1.5,24.9,289.0,248.29,187.72
2018,5,16,15,45,35.5,192.5,1.4,24.65,217.0,187.23,141.73
2018,5,16,16,0,6.0,141.0,1.3,24.4,145.0,131.87,99.54
2018,5,16,16,15,6.5,129.5,1.25,24.15,133.5,121.03,91.46
2018,5,16,16,30,7.0,118.0,1.2,23.9,122.0,110.18,83.18
2018,5,16,16,45,17.5,114.0,1.15,23.6,122.0,104.88,78.87
2018,5,16,17,0,28.0,110.0,1.1,23.3,122.0,100.5,75.29
2018,5,16,17,15,14.0,62.0,1.0,23.0,68.0,57.59,41.5
2018,5,16,17,30,0.0,14.0,0.9,22.7,14.0,12.98,5.67
2018,5,16,17,45,0.0,18.5,0.85,22.4,18.5,17.15,9.35
2018,5,16,18,0,0.0,23.0,0.8,22.1,23.0,21.32,12.97
2018,5,16,18,15,0.0,18.5,0.8,22.1,18.5,17.14,9.22
2018,5,16,18,30,0.0,14.0,0.8,22.1,14.0,12.97,5.41
2018,5,16,18,45,2.5,10.5,0.75,21.55,10.5,9.72,2.19
2018,5,16,19,0,5.0,7.0,0.7,21.0,7.0,6.57,0.0
2018,5,16,19,15,2.5,3.5,0.7,20.9,3.5,3.34,0.0
2018,5,16,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.7,18.95,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.65,18.4,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,5,15,2.5,6.5,0.85,18.6,6.5,6.58,0.0
2018,5,17,5,30,5.0,13.0,1.0,18.9,13.0,13.29,0.0
2018,5,17,5,45,22.0,29.5,1.1,19.2,32.5,35.99,21.63
2018,5,17,6,0,39.0,46.0,1.2,19.5,52.0,59.74,42.52
2018,5,17,6,15,31.5,62.5,1.2,19.85,68.5,75.74,56.85
2018,5,17,6,30,24.0,79.0,1.2,20.2,85.0,90.78,69.87
2018,5,17,6,45,83.5,105.5,1.25,20.5,133.0,155.77,123.5
2018,5,17,7,0,143.0,132.0,1.3,20.8,181.0,221.15,176.63
2018,5,17,7,15,108.0,149.0,1.3,21.2,189.5,225.08,178.92
2018,5,17,7,30,73.0,166.0,1.3,21.6,198.0,216.75,171.21
2018,5,17,7,45,61.5,177.5,1.35,21.95,207.0,223.02,175.33
2018,5,17,8,0,50.0,189.0,1.4,22.3,216.0,228.24,178.4
2018,5,17,8,15,114.0,232.5,1.45,22.55,301.0,336.54,262.39
2018,5,17,8,30,178.0,276.0,1.5,22.8,386.0,439.75,339.29
2018,5,17,8,45,176.5,298.0,1.5,23.1,414.0,467.38,357.38
2018,5,17,9,0,175.0,320.0,1.5,23.4,442.0,494.2,375.1
2018,5,17,9,15,120.0,324.5,1.55,23.5,410.5,452.39,342.41
2018,5,17,9,30,65.0,329.0,1.6,23.6,379.0,394.78,298.37
2018,5,17,9,45,66.5,351.5,1.65,23.65,404.5,420.09,316.55
2018,5,17,10,0,68.0,374.0,1.7,23.7,430.0,445.05,333.9
2018,5,17,10,15,66.0,386.0,1.75,23.7,442.0,454.98,340.4
2018,5,17,10,30,64.0,398.0,1.8,23.7,454.0,464.51,346.74
2018,5,17,10,45,67.0,408.0,1.85,23.65,468.0,476.56,355.18
2018,5,17,11,0,70.0,418.0,1.9,23.6,482.0,488.22,363.36
2018,5,17,11,15,100.5,439.5,1.95,23.5,533.0,539.0,400.19
2018,5,17,11,30,131.0,461.0,2.0,23.4,584.0,599.31,442.86
2018,5,17,11,45,114.0,443.5,2.05,23.35,551.5,560.21,414.9
2018,5,17,12,0,97.0,426.0,2.1,23.3,519.0,512.21,381.15
2018,5,17,12,15,72.5,386.0,2.1,23.25,455.5,444.93,332.83
2018,5,17,12,30,48.0,346.0,2.1,23.2,392.0,379.06,284.79
2018,5,17,12,45,146.0,402.0,2.1,23.2,540.0,526.52,394.28
2018,5,17,13,0,244.0,458.0,2.1,23.2,688.0,664.15,491.44
2018,5,17,13,15,157.5,362.5,2.1,23.2,510.0,483.46,362.66
2018,5,17,13,30,71.0,267.0,2.1,23.2,332.0,313.7,237.89
2018,5,17,13,45,44.5,222.0,2.05,23.2,262.5,243.5,185.19
2018,5,17,14,0,18.0,177.0,2.0,23.2,193.0,179.1,135.56
2018,5,17,14,15,85.0,270.0,2.0,23.15,341.0,311.2,237.71
2018,5,17,14,30,152.0,363.0,2.0,23.1,489.0,431.81,327.05
2018,5,17,14,45,114.0,354.0,1.95,23.1,446.0,389.55,294.76
2018,5,17,15,0,76.0,345.0,1.9,23.1,403.0,352.75,267.3
2018,5,17,15,15,56.0,300.0,1.9,23.0,341.5,297.19,226.19
2018,5,17,15,30,36.0,255.0,1.9,22.9,280.0,244.36,186.63
2018,5,17,15,45,58.0,246.0,1.85,22.8,283.5,241.29,184.54
2018,5,17,16,0,80.0,237.0,1.8,22.7,287.0,235.58,179.84
2018,5,17,16,15,91.5,227.5,1.75,22.55,280.0,223.65,170.22
2018,5,17,16,30,103.0,218.0,1.7,22.4,273.0,210.05,159.09
2018,5,17,16,45,128.0,194.0,1.6,22.25,255.5,181.42,135.54
2018,5,17,17,0,153.0,170.0,1.5,22.1,238.0,154.92,114.01
2018,5,17,17,15,184.5,150.5,1.4,21.85,222.0,129.3,94.95
2018,5,17,17,30,216.0,131.0,1.3,21.6,206.0,97.04,78.24
2018,5,17,17,45,226.5,108.5,1.15,21.35,175.5,82.25,65.77
2018,5,17,18,0,237.0,86.0,1.0,21.1,145.0,66.76,52.4
2018,5,17,18,15,207.0,67.5,1.0,21.1,110.5,53.41,40.58
2018,5,17,18,30,177.0,49.0,1.0,21.1,76.0,39.57,28.13
2018,5,17,18,45,126.5,34.5,0.9,20.65,50.0,28.27,17.32
2018,5,17,19,0,76.0,20.0,0.8,20.2,24.0,16.67,0.0
2018,5,17,19,15,38.0,10.0,0.8,20.1,12.0,9.53,0.0
2018,5,17,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,5,15,4.0,4.5,1.1,20.1,4.5,4.91,0.0
2018,5,18,5,30,8.0,9.0,1.2,20.2,9.0,10.14,0.0
2018,5,18,5,45,11.5,16.5,1.25,20.35,17.5,18.59,8.49
2018,5,18,6,0,15.0,24.0,1.3,20.5,26.0,27.45,16.58
2018,5,18,6,15,7.5,30.5,1.4,20.7,31.5,31.56,20.54
2018,5,18,6,30,0.0,37.0,1.5,20.9,37.0,34.35,23.1
2018,5,18,6,45,0.0,58.5,1.55,21.05,58.5,54.4,39.83
2018,5,18,7,0,0.0,80.0,1.6,21.2,80.0,75.21,56.95
2018,5,18,7,15,2.5,101.0,1.65,21.4,102.0,97.22,74.81
2018,5,18,7,30,5.0,122.0,1.7,21.6,124.0,119.51,92.62
2018,5,18,7,45,4.5,132.5,1.7,21.8,134.5,129.3,100.05
2018,5,18,8,0,4.0,143.0,1.7,22.0,145.0,139.08,107.4
2018,5,18,8,15,3.5,152.5,1.75,22.15,154.5,147.83,113.9
2018,5,18,8,30,3.0,162.0,1.8,22.3,164.0,156.57,120.34
2018,5,18,8,45,2.5,162.5,1.8,22.5,164.0,156.38,119.7
2018,5,18,9,0,2.0,163.0,1.8,22.7,164.0,156.24,119.15
2018,5,18,9,15,4.5,180.0,1.8,22.85,183.0,175.04,133.53
2018,5,18,9,30,7.0,197.0,1.8,23.0,202.0,193.96,147.83
2018,5,18,9,45,10.0,220.0,1.8,23.15,228.0,219.35,166.98
2018,5,18,10,0,13.0,243.0,1.8,23.3,254.0,244.82,185.97
2018,5,18,10,15,11.5,232.0,1.8,23.45,242.0,232.36,176.02
2018,5,18,10,30,10.0,221.0,1.8,23.6,230.0,219.98,166.3
2018,5,18,10,45,15.0,263.0,1.8,23.8,276.5,265.81,200.71
2018,5,18,11,0,20.0,305.0,1.8,24.0,323.0,311.65,234.39
2018,5,18,11,15,32.5,354.5,1.8,24.15,384.5,383.18,286.54
2018,5,18,11,30,45.0,404.0,1.8,24.3,446.0,444.22,329.97
2018,5,18,11,45,41.5,405.0,1.8,24.45,444.0,439.34,325.64
2018,5,18,12,0,38.0,406.0,1.8,24.6,442.0,434.25,321.61
2018,5,18,12,15,71.0,436.5,1.8,24.6,504.5,493.38,364.57
2018,5,18,12,30,104.0,467.0,1.8,24.6,567.0,550.37,404.93
2018,5,18,12,45,90.0,455.5,1.8,24.6,541.5,520.7,383.49
2018,5,18,13,0,76.0,444.0,1.8,24.6,516.0,491.59,362.93
2018,5,18,13,15,92.0,443.5,1.8,24.5,529.0,499.48,369.44
2018,5,18,13,30,108.0,443.0,1.8,24.4,542.0,505.95,374.68
2018,5,18,13,45,62.0,319.5,1.75,24.3,376.0,348.03,260.92
2018,5,18,14,0,16.0,196.0,1.7,24.2,210.0,195.21,146.77
2018,5,18,14,15,8.0,136.0,1.65,24.05,143.0,132.45,98.98
2018,5,18,14,30,0.0,76.0,1.6,23.9,76.0,70.98,50.93
2018,5,18,14,45,0.0,66.0,1.55,23.75,66.0,61.59,43.68
2018,5,18,15,0,0.0,56.0,1.5,23.6,56.0,52.22,36.34
2018,5,18,15,15,0.0,58.0,1.45,23.45,58.0,54.07,37.93
2018,5,18,15,30,0.0,60.0,1.4,23.3,60.0,55.91,39.54
2018,5,18,15,45,0.0,82.5,1.35,23.15,82.5,76.91,56.53
2018,5,18,16,0,0.0,105.0,1.3,23.0,105.0,97.58,73.24
2018,5,18,16,15,0.0,102.5,1.25,22.85,102.5,95.17,71.55
2018,5,18,16,30,0.0,100.0,1.2,22.7,100.0,92.72,69.88
2018,5,18,16,45,0.0,93.5,1.1,22.55,93.5,86.68,65.29
2018,5,18,17,0,0.0,87.0,1.0,22.4,87.0,80.63,60.65
2018,5,18,17,15,0.0,71.5,0.95,22.15,71.5,66.53,49.41
2018,5,18,17,30,0.0,56.0,0.9,21.9,56.0,52.06,39.65
2018,5,18,17,45,0.0,36.0,0.85,21.7,36.0,33.42,23.57
2018,5,18,18,0,0.0,16.0,0.8,21.5,16.0,14.82,7.33
2018,5,18,18,15,0.5,13.5,0.8,21.5,13.5,12.5,5.23
2018,5,18,18,30,1.0,11.0,0.8,21.5,11.0,10.18,3.08
2018,5,18,18,45,0.5,7.0,0.75,21.0,7.0,6.48,0.0
2018,5,18,19,0,0.0,3.0,0.7,20.5,3.0,2.77,0.0
2018,5,18,19,15,0.0,1.5,0.7,20.4,1.5,1.43,0.0
2018,5,18,19,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.8,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.05,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.15,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.35,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.35,19.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.15,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,19,5,15,3.0,5.5,1.0,19.3,5.5,5.71,0.0
2018,5,19,5,30,6.0,11.0,1.0,19.4,11.0,11.6,0.0
2018,5,19,5,45,3.0,20.5,1.05,19.55,20.5,19.83,9.81
2018,5,19,6,0,0.0,30.0,1.1,19.7,30.0,27.85,17.28
2018,5,19,6,15,0.0,36.0,1.15,19.85,36.0,33.43,22.27
2018,5,19,6,30,0.0,42.0,1.2,20.0,42.0,39.01,27.1
2018,5,19,6,45,3.5,68.5,1.25,20.15,69.5,65.96,49.63
2018,5,19,7,0,7.0,95.0,1.3,20.3,97.0,94.23,72.92
2018,5,19,7,15,24.0,127.0,1.3,20.5,137.0,142.29,112.09
2018,5,19,7,30,41.0,159.0,1.3,20.7,177.0,188.05,148.61
2018,5,19,7,45,62.5,189.0,1.35,20.85,220.5,236.2,186.47
2018,5,19,8,0,84.0,219.0,1.4,21.0,264.0,286.06,224.93
2018,5,19,8,15,60.0,212.0,1.45,21.25,245.5,261.36,204.34
2018,5,19,8,30,36.0,205.0,1.5,21.5,227.0,235.3,182.91
2018,5,19,8,45,18.0,151.5,1.55,21.75,162.5,164.62,126.89
2018,5,19,9,0,0.0,98.0,1.6,22.0,98.0,91.51,68.17
2018,5,19,9,15,5.5,142.5,1.6,22.25,146.5,139.31,106.06
2018,5,19,9,30,11.0,187.0,1.6,22.5,195.0,187.84,143.59
2018,5,19,9,45,21.0,256.0,1.65,22.75,273.0,265.54,202.69
2018,5,19,10,0,31.0,325.0,1.7,23.0,351.0,356.68,269.98
2018,5,19,10,15,37.5,348.5,1.75,23.2,381.0,386.87,291.31
2018,5,19,10,30,44.0,372.0,1.8,23.4,411.0,416.88,312.6
2018,5,19,10,45,69.0,407.5,1.85,23.6,470.0,477.69,356.39
2018,5,19,11,0,94.0,443.0,1.9,23.8,529.0,538.06,398.91
2018,5,19,11,15,132.0,457.0,1.9,23.95,580.5,599.5,441.87
2018,5,19,11,30,170.0,471.0,1.9,24.1,632.0,648.11,475.38
2018,5,19,11,45,307.5,409.5,1.95,24.2,703.0,726.49,532.99
2018,5,19,12,0,445.0,348.0,2.0,24.3,774.0,800.04,585.87
2018,5,19,12,15,319.0,410.0,2.0,24.4,715.5,721.07,527.92
2018,5,19,12,30,193.0,472.0,2.0,24.5,657.0,645.86,472.88
2018,5,19,12,45,210.5,453.0,2.05,24.55,653.0,634.78,466.78
2018,5,19,13,0,228.0,434.0,2.1,24.6,649.0,626.61,462.08
2018,5,19,13,15,187.0,429.0,2.1,24.6,603.5,571.37,422.85
2018,5,19,13,30,146.0,424.0,2.1,24.6,558.0,522.41,387.83
2018,5,19,13,45,220.5,394.5,2.15,24.6,591.5,546.21,407.34
2018,5,19,14,0,295.0,365.0,2.2,24.6,625.0,561.98,420.39
2018,5,19,14,15,279.0,366.0,2.2,24.5,605.5,534.63,400.56
2018,5,19,14,30,263.0,367.0,2.2,24.4,586.0,507.82,381.21
2018,5,19,14,45,299.0,347.0,2.2,24.3,586.0,495.54,372.99
2018,5,19,15,0,335.0,327.0,2.2,24.2,586.0,479.47,361.43
2018,5,19,15,15,300.5,318.5,2.2,24.1,541.5,432.9,326.69
2018,5,19,15,30,266.0,310.0,2.2,24.0,497.0,389.45,294.02
2018,5,19,15,45,316.5,274.0,2.2,23.9,482.0,361.47,272.0
2018,5,19,16,0,367.0,238.0,2.2,23.8,467.0,328.16,244.57
2018,5,19,16,15,360.5,216.0,2.15,23.6,425.5,283.92,208.87
2018,5,19,16,30,354.0,194.0,2.1,23.4,384.0,240.51,173.53
2018,5,19,16,45,511.5,142.0,2.05,23.25,386.5,197.97,132.39
2018,5,19,17,0,669.0,90.0,2.0,23.1,389.0,140.68,80.63
2018,5,19,17,15,507.5,102.0,1.9,22.85,312.0,99.32,60.45
2018,5,19,17,30,346.0,114.0,1.8,22.6,235.0,79.36,62.93
2018,5,19,17,45,305.5,99.5,1.7,22.4,193.5,70.96,55.87
2018,5,19,18,0,265.0,85.0,1.6,22.2,152.0,66.1,51.65
2018,5,19,18,15,268.0,68.0,1.6,22.2,122.5,50.81,38.2
2018,5,19,18,30,271.0,51.0,1.6,22.2,93.0,38.93,27.52
2018,5,19,18,45,198.0,36.5,1.4,21.65,61.0,28.41,17.59
2018,5,19,19,0,125.0,22.0,1.2,21.1,29.0,17.41,0.0
2018,5,19,19,15,62.5,11.0,1.15,21.0,14.5,10.48,0.0
2018,5,19,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.2,19.35,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,20,5,15,38.5,10.0,1.3,19.5,12.0,15.56,0.0
2018,5,20,5,30,77.0,20.0,1.4,19.7,24.0,40.82,2.36
2018,5,20,5,45,87.0,32.5,1.5,19.95,42.0,64.7,42.58
2018,5,20,6,0,97.0,45.0,1.6,20.2,60.0,86.04,62.73
2018,5,20,6,15,70.5,66.0,1.6,20.55,79.0,99.34,75.67
2018,5,20,6,30,44.0,87.0,1.6,20.9,98.0,108.39,84.1
2018,5,20,6,45,60.0,110.0,1.65,21.25,129.0,142.52,112.34
2018,5,20,7,0,76.0,133.0,1.7,21.6,160.0,178.13,141.25
2018,5,20,7,15,191.0,142.5,1.7,22.1,224.0,275.04,219.38
2018,5,20,7,30,306.0,152.0,1.7,22.6,288.0,368.17,292.42
2018,5,20,7,45,201.0,188.0,1.7,23.05,282.0,339.77,267.46
2018,5,20,8,0,96.0,224.0,1.7,23.5,276.0,300.29,233.85
2018,5,20,8,15,135.5,246.5,1.65,23.9,327.0,368.23,285.19
2018,5,20,8,30,175.0,269.0,1.6,24.3,378.0,428.87,329.37
2018,5,20,8,45,295.5,261.5,1.55,24.7,462.0,539.13,410.42
2018,5,20,9,0,416.0,254.0,1.5,25.1,546.0,657.67,493.57
2018,5,20,9,15,355.0,300.5,1.45,25.35,560.0,651.44,484.46
2018,5,20,9,30,294.0,347.0,1.4,25.6,574.0,652.46,481.19
2018,5,20,9,45,311.5,359.5,1.35,25.9,610.0,687.32,503.28
2018,5,20,10,0,329.0,372.0,1.3,26.2,646.0,721.49,524.22
2018,5,20,10,15,346.5,381.0,1.3,26.4,678.5,750.98,542.53
2018,5,20,10,30,364.0,390.0,1.3,26.6,711.0,779.32,559.96
2018,5,20,10,45,411.5,377.0,1.25,26.8,748.5,823.47,587.8
2018,5,20,11,0,459.0,364.0,1.2,27.0,786.0,856.54,608.12
2018,5,20,11,15,465.0,367.0,1.25,27.15,800.5,861.97,611.12
2018,5,20,11,30,471.0,370.0,1.3,27.3,815.0,865.15,613.07
2018,5,20,11,45,603.0,288.0,1.3,27.4,863.0,906.98,643.32
2018,5,20,12,0,735.0,206.0,1.3,27.5,911.0,943.49,667.05
2018,5,20,12,15,703.0,231.0,1.3,27.55,905.0,922.42,653.25
2018,5,20,12,30,671.0,256.0,1.3,27.6,899.0,898.87,638.35
2018,5,20,12,45,642.5,270.5,1.3,27.65,882.5,866.64,617.22
2018,5,20,13,0,614.0,285.0,1.3,27.7,866.0,833.16,595.24
2018,5,20,13,15,550.0,316.0,1.35,27.7,830.0,784.66,563.07
2018,5,20,13,30,486.0,347.0,1.4,27.7,794.0,737.19,531.21
2018,5,20,13,45,406.5,373.5,1.4,27.65,741.5,675.38,488.84
2018,5,20,14,0,327.0,400.0,1.4,27.6,689.0,617.61,448.7
2018,5,20,14,15,347.5,377.0,1.4,27.5,675.0,592.93,433.04
2018,5,20,14,30,368.0,354.0,1.4,27.4,661.0,566.03,415.17
2018,5,20,14,45,383.0,334.0,1.4,27.3,641.5,536.03,394.58
2018,5,20,15,0,398.0,314.0,1.4,27.2,622.0,504.11,372.08
2018,5,20,15,15,387.0,296.0,1.35,27.0,582.5,458.57,339.08
2018,5,20,15,30,376.0,278.0,1.3,26.8,543.0,413.81,306.01
2018,5,20,15,45,404.0,253.0,1.3,26.65,520.5,376.85,277.65
2018,5,20,16,0,432.0,228.0,1.3,26.5,498.0,339.34,247.63
2018,5,20,16,15,448.0,203.0,1.25,26.15,463.0,295.14,211.82
2018,5,20,16,30,464.0,178.0,1.2,25.8,428.0,249.18,173.93
2018,5,20,16,45,359.5,176.5,1.15,25.5,358.5,203.98,141.47
2018,5,20,17,0,255.0,175.0,1.1,25.2,289.0,165.38,116.24
2018,5,20,17,15,271.0,149.0,1.1,24.75,256.5,128.22,89.94
2018,5,20,17,30,287.0,123.0,1.1,24.3,224.0,91.81,72.92
2018,5,20,17,45,277.5,104.5,1.05,23.9,189.0,79.58,62.82
2018,5,20,18,0,268.0,86.0,1.0,23.5,154.0,66.82,51.96
2018,5,20,18,15,232.5,70.0,1.0,23.5,119.5,55.29,41.82
2018,5,20,18,30,197.0,54.0,1.0,23.5,85.0,43.34,31.11
2018,5,20,18,45,134.0,38.5,1.0,23.0,56.0,31.36,19.98
2018,5,20,19,0,71.0,23.0,1.0,22.5,27.0,19.06,1.39
2018,5,20,19,15,35.5,11.5,1.0,22.35,13.5,10.96,0.0
2018,5,20,19,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.75,20.2,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.0,5.0,0.65,19.4,5.0,4.77,0.0
2018,5,21,5,30,0.0,10.0,0.8,19.8,10.0,9.26,0.0
2018,5,21,5,45,0.0,21.0,0.95,20.2,21.0,19.48,9.72
2018,5,21,6,0,0.0,32.0,1.1,20.6,32.0,29.71,18.77
2018,5,21,6,15,9.5,55.0,1.1,21.05,57.5,55.84,40.58
2018,5,21,6,30,19.0,78.0,1.1,21.5,83.0,86.97,66.46
2018,5,21,6,45,35.5,101.5,1.15,21.9,113.0,120.58,94.07
2018,5,21,7,0,52.0,125.0,1.2,22.3,143.0,155.79,122.53
2018,5,21,7,15,48.5,146.5,1.25,22.75,165.5,178.34,140.05
2018,5,21,7,30,45.0,168.0,1.3,23.2,188.0,200.39,156.77
2018,5,21,7,45,41.5,188.0,1.3,23.6,208.0,220.3,171.45
2018,5,21,8,0,38.0,208.0,1.3,24.0,228.0,239.78,185.49
2018,5,21,8,15,57.0,238.0,1.35,24.35,271.5,287.28,221.35
2018,5,21,8,30,76.0,268.0,1.4,24.7,315.0,336.03,257.33
2018,5,21,8,45,120.0,294.5,1.4,25.05,375.5,414.67,315.06
2018,5,21,9,0,164.0,321.0,1.4,25.4,436.0,484.66,364.88
2018,5,21,9,15,155.5,342.5,1.4,25.65,457.0,503.37,376.09
2018,5,21,9,30,147.0,364.0,1.4,25.9,478.0,520.9,386.72
2018,5,21,9,45,97.5,349.0,1.4,26.15,426.0,446.32,331.7
2018,5,21,10,0,48.0,334.0,1.4,26.4,374.0,382.44,284.01
2018,5,21,10,15,70.0,368.5,1.35,26.5,429.0,439.72,325.18
2018,5,21,10,30,92.0,403.0,1.3,26.6,484.0,497.0,364.77
2018,5,21,10,45,148.0,429.5,1.3,26.7,564.0,591.71,430.4
2018,5,21,11,0,204.0,456.0,1.3,26.8,644.0,673.55,485.35
2018,5,21,11,15,240.5,459.0,1.25,26.8,684.0,710.24,509.05
2018,5,21,11,30,277.0,462.0,1.2,26.8,724.0,755.35,538.1
2018,5,21,11,45,253.5,469.5,1.15,26.75,711.0,733.02,521.73
2018,5,21,12,0,230.0,477.0,1.1,26.7,698.0,701.71,500.35
2018,5,21,12,15,217.5,480.0,1.05,26.6,689.0,684.93,488.87
2018,5,21,12,30,205.0,483.0,1.0,26.5,680.0,667.53,476.86
2018,5,21,12,45,186.5,480.0,1.0,26.35,658.0,638.4,457.57
2018,5,21,13,0,168.0,477.0,1.0,26.2,636.0,609.48,438.4
2018,5,21,13,15,208.0,464.5,0.95,26.1,658.5,622.54,448.41
2018,5,21,13,30,248.0,452.0,0.9,26.0,681.0,634.72,457.24
2018,5,21,13,45,242.5,440.5,0.85,25.95,660.0,605.4,437.21
2018,5,21,14,0,237.0,429.0,0.8,25.9,639.0,575.57,417.1
2018,5,21,14,15,208.0,416.0,0.75,25.85,595.5,528.98,384.94
2018,5,21,14,30,179.0,403.0,0.7,25.8,552.0,484.57,354.1
2018,5,21,14,45,133.0,369.5,0.7,25.75,477.5,414.52,305.12
2018,5,21,15,0,87.0,336.0,0.7,25.7,403.0,351.3,260.29
2018,5,21,15,15,44.0,232.0,0.65,25.5,266.0,232.64,173.91
2018,5,21,15,30,1.0,128.0,0.6,25.3,129.0,119.2,88.4
2018,5,21,15,45,0.5,98.0,0.6,25.15,98.5,91.53,67.38
2018,5,21,16,0,0.0,68.0,0.6,25.0,68.0,63.34,45.34
2018,5,21,16,15,0.0,68.0,0.6,24.75,68.0,63.32,45.57
2018,5,21,16,30,0.0,68.0,0.6,24.5,68.0,63.3,45.77
2018,5,21,16,45,0.0,43.5,0.6,24.25,43.5,40.43,27.46
2018,5,21,17,0,0.0,19.0,0.6,24.0,19.0,17.63,8.91
2018,5,21,17,15,0.0,16.5,0.55,23.7,16.5,15.3,7.05
2018,5,21,17,30,0.0,14.0,0.5,23.4,14.0,12.98,5.66
2018,5,21,17,45,0.0,12.0,0.45,23.05,12.0,11.12,4.07
2018,5,21,18,0,0.0,10.0,0.4,22.7,10.0,9.26,2.44
2018,5,21,18,15,0.0,9.5,0.4,22.7,9.5,8.79,1.99
2018,5,21,18,30,0.0,9.0,0.4,22.7,9.0,8.33,1.49
2018,5,21,18,45,0.0,7.5,0.45,22.1,7.5,6.94,0.09
2018,5,21,19,0,0.0,6.0,0.5,21.5,6.0,5.55,0.0
2018,5,21,19,15,0.0,3.0,0.5,21.35,3.0,2.86,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,19.95,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,6.5,9.5,0.7,19.15,10.0,10.08,0.0
2018,5,22,5,30,13.0,19.0,0.8,19.5,20.0,21.55,1.83
2018,5,22,5,45,47.0,37.0,0.9,19.9,44.0,55.17,36.62
2018,5,22,6,0,81.0,55.0,1.0,20.3,68.0,88.07,64.73
2018,5,22,6,15,222.0,67.0,1.1,20.7,120.0,163.94,126.27
2018,5,22,6,30,363.0,79.0,1.2,21.1,172.0,258.29,203.1
2018,5,22,6,45,478.0,80.0,1.25,21.55,231.0,339.48,268.74
2018,5,22,7,0,593.0,81.0,1.3,22.0,290.0,429.18,339.41
2018,5,22,7,15,631.0,86.0,1.35,22.4,340.5,487.86,384.42
2018,5,22,7,30,669.0,91.0,1.4,22.8,391.0,548.83,429.8
2018,5,22,7,45,698.0,95.0,1.45,23.15,441.0,604.35,469.83
2018,5,22,8,0,727.0,99.0,1.5,23.5,491.0,658.38,507.09
2018,5,22,8,15,748.0,102.0,1.55,23.9,538.5,707.68,539.2
2018,5,22,8,30,769.0,105.0,1.6,24.3,586.0,756.33,570.28
2018,5,22,8,45,770.0,114.0,1.6,24.7,626.0,793.8,592.78
2018,5,22,9,0,771.0,123.0,1.6,25.1,666.0,828.68,613.31
2018,5,22,9,15,760.5,138.0,1.6,25.35,699.5,856.9,629.59
2018,5,22,9,30,750.0,153.0,1.6,25.6,733.0,881.51,643.47
2018,5,22,9,45,535.5,252.5,1.6,25.85,676.5,798.59,584.6
2018,5,22,10,0,321.0,352.0,1.6,26.1,620.0,691.71,506.2
2018,5,22,10,15,326.5,370.0,1.6,26.3,650.5,718.95,524.18
2018,5,22,10,30,332.0,388.0,1.6,26.5,681.0,744.68,539.83
2018,5,22,10,45,213.0,378.0,1.65,26.7,568.0,614.44,448.66
2018,5,22,11,0,94.0,368.0,1.7,26.9,455.0,471.31,346.52
2018,5,22,11,15,172.5,378.0,1.7,27.0,540.5,558.34,410.28
2018,5,22,11,30,251.0,388.0,1.7,27.1,626.0,653.54,476.25
2018,5,22,11,45,399.5,351.5,1.75,27.25,733.5,767.27,555.35
2018,5,22,12,0,548.0,315.0,1.8,27.4,841.0,867.44,623.17
2018,5,22,12,15,608.5,279.5,1.8,27.45,864.0,878.34,630.79
2018,5,22,12,30,669.0,244.0,1.8,27.5,887.0,884.98,636.44
2018,5,22,12,45,631.0,264.5,1.8,27.55,867.0,850.05,612.58
2018,5,22,13,0,593.0,285.0,1.8,27.6,847.0,814.16,588.27
2018,5,22,13,15,620.0,266.0,1.8,27.6,845.5,797.57,578.45
2018,5,22,13,30,647.0,247.0,1.8,27.6,844.0,777.5,565.99
2018,5,22,13,45,546.0,273.5,1.8,27.6,769.0,694.07,508.26
2018,5,22,14,0,445.0,300.0,1.8,27.6,694.0,617.04,454.22
2018,5,22,14,15,576.5,245.5,1.8,27.55,738.5,637.86,471.42
2018,5,22,14,30,708.0,191.0,1.8,27.5,783.0,646.83,478.85
2018,5,22,14,45,522.5,264.0,1.75,27.45,691.0,560.41,414.74
2018,5,22,15,0,337.0,337.0,1.7,27.4,599.0,489.47,361.89
2018,5,22,15,15,310.5,323.5,1.7,27.25,555.0,442.63,328.26
2018,5,22,15,30,284.0,310.0,1.7,27.1,511.0,398.2,295.65
2018,5,22,15,45,374.0,254.5,1.65,26.95,501.0,369.68,273.34
2018,5,22,16,0,464.0,199.0,1.6,26.8,491.0,327.57,238.94
2018,5,22,16,15,590.0,149.5,1.5,26.6,490.0,293.69,207.47
2018,5,22,16,30,716.0,100.0,1.4,26.4,489.0,249.69,165.88
2018,5,22,16,45,602.0,112.5,1.35,26.2,417.5,191.15,121.6
2018,5,22,17,0,488.0,125.0,1.3,26.0,346.0,150.55,94.64
2018,5,22,17,15,368.5,127.0,1.2,25.55,282.0,112.78,74.09
2018,5,22,17,30,249.0,129.0,1.1,25.1,218.0,95.68,75.96
2018,5,22,17,45,184.0,112.5,0.95,24.7,172.5,84.8,67.0
2018,5,22,18,0,119.0,96.0,0.8,24.3,127.0,77.28,60.66
2018,5,22,18,15,84.0,75.5,0.8,24.3,95.0,61.84,47.26
2018,5,22,18,30,49.0,55.0,0.8,24.3,63.0,47.76,34.77
2018,5,22,18,45,31.5,37.0,0.7,23.25,41.5,32.73,21.27
2018,5,22,19,0,14.0,19.0,0.6,22.2,20.0,17.43,3.06
2018,5,22,19,15,11.0,10.5,0.65,22.0,11.0,10.01,0.0
2018,5,22,19,30,8.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.7,21.6,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.15,19.85,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.0,19.35,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,23,4,45,1.5,0.5,1.05,19.3,0.5,0.0,0.0
2018,5,23,5,0,3.0,1.0,1.1,19.3,1.0,0.0,0.0
2018,5,23,5,15,13.0,11.0,1.2,19.55,11.5,12.54,0.0
2018,5,23,5,30,23.0,21.0,1.3,19.8,22.0,28.19,5.46
2018,5,23,5,45,58.0,38.5,1.45,20.1,46.5,59.92,40.12
2018,5,23,6,0,93.0,56.0,1.6,20.4,71.0,93.08,68.6
2018,5,23,6,15,195.5,71.0,1.6,20.85,116.5,158.45,122.26
2018,5,23,6,30,298.0,86.0,1.6,21.3,162.0,237.58,187.23
2018,5,23,6,45,437.0,84.5,1.6,21.75,224.5,320.42,254.48
2018,5,23,7,0,576.0,83.0,1.6,22.2,287.0,422.1,334.76
2018,5,23,7,15,566.0,100.0,1.6,22.75,327.0,464.69,366.91
2018,5,23,7,30,556.0,117.0,1.6,23.3,367.0,504.9,396.19
2018,5,23,7,45,506.5,148.5,1.55,23.85,397.0,526.56,409.8
2018,5,23,8,0,457.0,180.0,1.5,24.4,427.0,547.02,421.74
2018,5,23,8,15,478.5,192.0,1.45,24.85,472.0,595.48,454.74
2018,5,23,8,30,500.0,204.0,1.4,25.3,517.0,644.11,486.69
2018,5,23,8,45,466.0,236.0,1.3,25.75,544.5,667.11,498.32
2018,5,23,9,0,432.0,268.0,1.2,26.2,572.0,685.79,506.83
2018,5,23,9,15,429.5,286.5,1.15,26.5,604.0,714.88,523.79
2018,5,23,9,30,427.0,305.0,1.1,26.8,636.0,742.01,539.02
2018,5,23,9,45,460.0,308.0,1.05,27.15,679.5,784.9,565.2
2018,5,23,10,0,493.0,311.0,1.0,27.5,723.0,827.1,590.18
2018,5,23,10,15,479.5,332.5,0.95,27.7,744.5,841.49,596.14
2018,5,23,10,30,466.0,354.0,0.9,27.9,766.0,853.16,600.68
2018,5,23,10,45,446.0,371.5,0.85,28.15,774.0,851.61,596.84
2018,5,23,11,0,426.0,389.0,0.8,28.4,782.0,847.53,591.67
2018,5,23,11,15,385.0,413.5,0.8,28.55,773.0,818.72,571.81
2018,5,23,11,30,344.0,438.0,0.8,28.7,764.0,797.41,556.72
2018,5,23,11,45,313.5,453.0,0.8,28.85,752.0,775.39,541.55
2018,5,23,12,0,283.0,468.0,0.8,29.0,740.0,752.2,525.64
2018,5,23,12,15,319.0,454.5,0.75,29.05,761.0,764.17,533.7
2018,5,23,12,30,355.0,441.0,0.7,29.1,782.0,773.73,539.75
2018,5,23,12,45,348.0,437.5,0.7,29.15,770.0,750.68,524.86
2018,5,23,13,0,341.0,434.0,0.7,29.2,758.0,726.76,509.72
2018,5,23,13,15,395.5,401.0,0.65,29.2,771.0,727.4,511.4
2018,5,23,13,30,450.0,368.0,0.6,29.2,784.0,726.34,511.49
2018,5,23,13,45,253.5,300.5,0.6,29.2,534.0,485.33,350.37
2018,5,23,14,0,57.0,233.0,0.6,29.2,284.0,260.16,190.34
2018,5,23,14,15,102.5,262.5,0.55,29.15,350.0,316.62,233.17
2018,5,23,14,30,148.0,292.0,0.5,29.1,416.0,366.35,268.56
2018,5,23,14,45,378.5,252.0,0.5,29.05,551.0,461.21,337.55
2018,5,23,15,0,609.0,212.0,0.5,29.0,686.0,534.49,387.62
2018,5,23,15,15,587.0,209.0,0.45,28.95,646.0,485.92,351.25
2018,5,23,15,30,565.0,206.0,0.4,28.9,606.0,438.73,316.3
2018,5,23,15,45,610.5,178.0,0.35,28.85,584.5,399.19,285.48
2018,5,23,16,0,656.0,150.0,0.3,28.8,563.0,354.27,249.15
2018,5,23,16,15,657.5,138.0,0.3,28.7,524.0,304.46,208.92
2018,5,23,16,30,659.0,126.0,0.3,28.6,485.0,254.15,167.63
2018,5,23,16,45,629.0,120.0,0.3,28.55,435.5,202.8,127.09
2018,5,23,17,0,599.0,114.0,0.3,28.5,386.0,154.88,91.72
2018,5,23,17,15,433.0,112.0,0.3,28.0,296.0,106.12,65.57
2018,5,23,17,30,267.0,110.0,0.3,27.5,206.0,82.78,64.28
2018,5,23,17,45,138.5,85.5,0.35,27.05,135.0,65.74,50.29
2018,5,23,18,0,10.0,61.0,0.4,26.6,64.0,56.22,42.34
2018,5,23,18,15,82.0,54.0,0.4,26.6,68.0,46.24,33.69
2018,5,23,18,30,154.0,47.0,0.4,26.6,72.0,38.07,26.39
2018,5,23,18,45,130.5,37.0,0.4,25.65,53.0,30.27,19.12
2018,5,23,19,0,107.0,27.0,0.4,24.7,34.0,22.21,6.41
2018,5,23,19,15,55.5,14.0,0.4,24.45,17.5,13.34,0.0
2018,5,23,19,30,4.0,1.0,0.4,24.2,1.0,0.0,0.0
2018,5,23,19,45,2.0,0.5,0.4,24.0,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,19.7,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.4,19.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
