Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,3,45,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.35,18.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.3,18.3,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.3,18.2,1.0,0.0,0.0
2018,5,24,5,15,20.5,12.0,1.35,18.4,13.0,14.68,0.0
2018,5,24,5,30,38.0,23.0,1.4,18.6,25.0,33.89,9.02
2018,5,24,5,45,150.5,40.0,1.45,18.85,62.0,90.99,62.39
2018,5,24,6,0,263.0,57.0,1.5,19.1,99.0,160.3,119.81
2018,5,24,6,15,313.0,70.0,1.55,19.45,138.0,208.81,161.97
2018,5,24,6,30,363.0,83.0,1.6,19.8,177.0,262.69,207.9
2018,5,24,6,45,372.0,99.0,1.6,20.2,213.5,304.71,243.26
2018,5,24,7,0,381.0,115.0,1.6,20.6,250.0,347.04,277.52
2018,5,24,7,15,377.0,136.5,1.65,20.95,288.0,387.85,309.3
2018,5,24,7,30,373.0,158.0,1.7,21.3,326.0,427.32,338.94
2018,5,24,7,45,419.5,168.0,1.75,21.7,378.5,487.78,384.25
2018,5,24,8,0,466.0,178.0,1.8,22.1,431.0,551.23,430.49
2018,5,24,8,15,487.0,190.0,1.8,22.35,476.0,599.65,464.29
2018,5,24,8,30,508.0,202.0,1.8,22.6,521.0,648.18,497.49
2018,5,24,8,45,513.5,217.5,1.85,22.9,560.0,687.19,523.19
2018,5,24,9,0,519.0,233.0,1.9,23.2,599.0,724.7,547.51
2018,5,24,9,15,454.5,274.5,1.85,23.45,608.5,724.66,543.14
2018,5,24,9,30,390.0,316.0,1.8,23.7,618.0,707.37,527.53
2018,5,24,9,45,403.0,329.5,1.8,23.9,654.5,752.48,556.93
2018,5,24,10,0,416.0,343.0,1.8,24.1,691.0,785.0,577.16
2018,5,24,10,15,378.0,372.5,1.75,24.4,697.0,771.84,565.0
2018,5,24,10,30,340.0,402.0,1.7,24.7,703.0,766.83,558.57
2018,5,24,10,45,302.0,423.0,1.7,24.95,695.5,750.35,545.23
2018,5,24,11,0,264.0,444.0,1.7,25.2,688.0,731.78,530.67
2018,5,24,11,15,315.0,437.0,1.65,25.4,732.5,772.24,557.92
2018,5,24,11,30,366.0,430.0,1.6,25.6,777.0,811.02,583.08
2018,5,24,11,45,450.5,391.0,1.55,25.85,822.0,856.37,613.21
2018,5,24,12,0,535.0,352.0,1.5,26.1,867.0,890.92,635.98
2018,5,24,12,15,512.0,359.0,1.5,26.2,852.0,862.55,616.49
2018,5,24,12,30,489.0,366.0,1.5,26.3,837.0,832.73,596.69
2018,5,24,12,45,475.5,368.5,1.45,26.45,823.5,806.3,578.63
2018,5,24,13,0,462.0,371.0,1.4,26.6,810.0,778.74,559.76
2018,5,24,13,15,549.0,320.0,1.4,26.6,833.5,787.24,568.08
2018,5,24,13,30,636.0,269.0,1.4,26.6,857.0,788.63,571.17
2018,5,24,13,45,708.0,221.0,1.35,26.65,861.0,774.4,562.91
2018,5,24,14,0,780.0,173.0,1.3,26.7,865.0,752.55,549.43
2018,5,24,14,15,733.0,187.0,1.25,26.65,820.5,696.35,510.31
2018,5,24,14,30,686.0,201.0,1.2,26.6,776.0,641.69,471.9
2018,5,24,14,45,597.0,228.5,1.2,26.55,714.0,575.38,424.63
2018,5,24,15,0,508.0,256.0,1.2,26.5,652.0,515.88,381.45
2018,5,24,15,15,614.0,202.0,1.15,26.4,655.5,494.11,365.52
2018,5,24,15,30,720.0,148.0,1.1,26.3,659.0,460.83,339.33
2018,5,24,15,45,659.0,158.5,1.1,26.15,603.0,402.77,294.42
2018,5,24,16,0,598.0,169.0,1.1,26.0,547.0,350.54,253.35
2018,5,24,16,15,651.0,140.5,1.05,25.85,522.0,305.27,214.48
2018,5,24,16,30,704.0,112.0,1.0,25.7,497.0,254.05,169.65
2018,5,24,16,45,678.0,107.0,0.95,25.6,448.0,201.71,126.79
2018,5,24,17,0,652.0,102.0,0.9,25.5,399.0,152.26,89.04
2018,5,24,17,15,618.0,95.0,0.85,25.1,349.0,103.79,58.6
2018,5,24,17,30,584.0,88.0,0.8,24.7,299.0,59.53,45.46
2018,5,24,17,45,538.5,79.5,0.75,24.3,250.0,55.58,42.3
2018,5,24,18,0,493.0,71.0,0.7,23.9,201.0,51.54,38.88
2018,5,24,18,15,423.0,62.0,0.7,23.9,156.0,46.75,34.56
2018,5,24,18,30,353.0,53.0,0.7,23.9,111.0,40.34,28.66
2018,5,24,18,45,260.5,39.5,0.65,22.6,74.5,30.65,19.79
2018,5,24,19,0,168.0,26.0,0.6,21.3,38.0,20.54,6.5
2018,5,24,19,15,88.5,14.0,0.65,21.0,20.0,13.34,0.0
2018,5,24,19,30,9.0,2.0,0.7,20.7,2.0,0.0,0.0
2018,5,24,19,45,4.5,1.0,0.7,20.45,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.65,17.2,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.5,17.75,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.5,17.9,1.0,0.0,0.0
2018,5,25,5,15,63.0,12.5,0.65,18.45,16.5,21.9,0.0
2018,5,25,5,30,121.0,24.0,0.8,19.0,32.0,58.94,20.64
2018,5,25,5,45,217.5,37.5,0.95,19.5,67.0,110.99,76.11
2018,5,25,6,0,314.0,51.0,1.1,20.0,102.0,170.02,126.02
2018,5,25,6,15,240.5,51.0,1.15,20.45,98.0,158.63,121.89
2018,5,25,6,30,167.0,51.0,1.2,20.9,94.0,138.9,108.7
2018,5,25,6,45,83.5,55.5,1.25,21.35,77.0,99.05,77.03
2018,5,25,7,0,0.0,60.0,1.3,21.8,60.0,55.79,40.73
2018,5,25,7,15,0.0,75.0,1.3,22.2,75.0,69.8,52.09
2018,5,25,7,30,0.0,90.0,1.3,22.6,90.0,84.19,63.51
2018,5,25,7,45,5.5,132.0,1.35,23.0,135.0,129.26,99.5
2018,5,25,8,0,11.0,174.0,1.4,23.4,180.0,175.34,135.42
2018,5,25,8,15,10.5,173.5,1.4,23.8,179.5,174.11,133.67
2018,5,25,8,30,10.0,173.0,1.4,24.2,179.0,173.03,132.22
2018,5,25,8,45,21.0,219.0,1.35,24.55,233.5,228.33,174.47
2018,5,25,9,0,32.0,265.0,1.3,24.9,288.0,295.35,224.23
2018,5,25,9,15,114.0,298.0,1.3,25.15,385.5,416.54,314.75
2018,5,25,9,30,196.0,331.0,1.3,25.4,483.0,530.04,395.99
2018,5,25,9,45,329.5,313.0,1.3,25.7,582.5,653.07,482.61
2018,5,25,10,0,463.0,295.0,1.3,26.0,682.0,780.55,568.4
2018,5,25,10,15,292.5,346.0,1.3,26.2,593.5,659.08,480.61
2018,5,25,10,30,122.0,397.0,1.3,26.4,505.0,532.09,388.65
2018,5,25,10,45,93.5,396.5,1.3,26.65,480.5,489.88,358.77
2018,5,25,11,0,65.0,396.0,1.3,26.9,456.0,459.2,335.97
2018,5,25,11,15,128.0,430.5,1.3,27.0,551.0,566.95,411.99
2018,5,25,11,30,191.0,465.0,1.3,27.1,646.0,661.68,475.93
2018,5,25,11,45,424.0,361.0,1.35,27.2,768.0,800.28,573.49
2018,5,25,12,0,657.0,257.0,1.4,27.3,890.0,917.04,653.32
2018,5,25,12,15,736.5,210.5,1.4,27.3,920.0,933.28,662.3
2018,5,25,12,30,816.0,164.0,1.4,27.3,950.0,940.56,666.71
2018,5,25,12,45,836.0,150.5,1.4,27.3,950.5,917.91,652.55
2018,5,25,13,0,856.0,137.0,1.4,27.3,951.0,899.46,641.38
2018,5,25,13,15,852.5,136.0,1.45,27.25,936.0,868.41,622.89
2018,5,25,13,30,849.0,135.0,1.5,27.2,921.0,834.89,602.74
2018,5,25,13,45,710.5,193.0,1.5,27.15,840.0,750.46,547.79
2018,5,25,14,0,572.0,251.0,1.5,27.1,759.0,667.88,490.01
2018,5,25,14,15,394.5,249.5,1.5,27.0,594.5,512.87,381.35
2018,5,25,14,30,217.0,248.0,1.5,26.9,430.0,371.83,278.76
2018,5,25,14,45,215.0,269.5,1.5,26.85,443.5,376.44,282.3
2018,5,25,15,0,213.0,291.0,1.5,26.8,457.0,379.98,284.21
2018,5,25,15,15,468.0,213.5,1.5,26.65,553.5,429.19,320.97
2018,5,25,15,30,723.0,136.0,1.5,26.5,650.0,455.43,337.43
2018,5,25,15,45,743.5,120.5,1.5,26.4,619.5,408.77,299.34
2018,5,25,16,0,764.0,105.0,1.5,26.3,589.0,359.09,257.92
2018,5,25,16,15,691.5,112.5,1.45,26.15,524.0,294.64,206.14
2018,5,25,16,30,619.0,120.0,1.4,26.0,459.0,241.03,162.98
2018,5,25,16,45,511.5,125.0,1.35,25.85,387.0,187.11,122.39
2018,5,25,17,0,404.0,130.0,1.3,25.7,315.0,145.95,94.5
2018,5,25,17,15,498.5,103.5,1.2,25.4,303.5,103.87,62.3
2018,5,25,17,30,593.0,77.0,1.1,25.1,292.0,51.81,38.82
2018,5,25,17,45,559.5,69.5,1.0,24.8,247.0,47.4,35.22
2018,5,25,18,0,526.0,62.0,0.9,24.5,202.0,43.87,32.21
2018,5,25,18,15,458.0,54.5,0.9,24.5,157.0,40.02,28.74
2018,5,25,18,30,390.0,47.0,0.9,24.5,112.0,36.0,24.94
2018,5,25,18,45,293.0,36.5,0.75,23.35,76.0,28.92,18.35
2018,5,25,19,0,196.0,26.0,0.6,22.2,40.0,20.52,7.14
2018,5,25,19,15,104.0,14.0,0.65,22.05,21.0,13.34,0.0
2018,5,25,19,30,12.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,5,25,19,45,6.0,1.0,0.7,21.7,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,26,4,45,4.0,1.0,0.95,20.05,1.0,0.0,0.0
2018,5,26,5,0,8.0,2.0,0.9,20.0,2.0,0.0,0.0
2018,5,26,5,15,8.0,9.0,1.0,20.2,9.5,9.85,0.0
2018,5,26,5,30,8.0,16.0,1.1,20.4,17.0,16.86,2.95
2018,5,26,5,45,10.5,32.0,1.15,20.55,33.5,34.81,21.81
2018,5,26,6,0,13.0,48.0,1.2,20.7,50.0,52.53,37.26
2018,5,26,6,15,20.0,66.5,1.3,20.95,71.0,74.93,56.24
2018,5,26,6,30,27.0,85.0,1.4,21.2,92.0,97.92,75.54
2018,5,26,6,45,38.5,107.5,1.5,21.4,120.0,128.3,100.6
2018,5,26,7,0,50.0,130.0,1.6,21.6,148.0,159.74,126.11
2018,5,26,7,15,92.5,151.0,1.65,21.9,190.5,216.77,171.98
2018,5,26,7,30,135.0,172.0,1.7,22.2,233.0,270.66,214.5
2018,5,26,7,45,308.0,158.0,1.75,22.5,319.5,388.66,308.16
2018,5,26,8,0,481.0,144.0,1.8,22.8,406.0,524.14,411.24
2018,5,26,8,15,298.5,188.5,1.8,23.1,356.0,439.76,343.19
2018,5,26,8,30,116.0,233.0,1.8,23.4,306.0,340.21,263.21
2018,5,26,8,45,99.5,254.0,1.85,23.65,320.0,352.02,271.11
2018,5,26,9,0,83.0,275.0,1.9,23.9,334.0,350.77,268.74
2018,5,26,9,15,94.5,288.5,1.9,24.05,359.0,388.43,296.17
2018,5,26,9,30,106.0,302.0,1.9,24.2,384.0,414.77,314.87
2018,5,26,9,45,61.0,276.5,1.9,24.35,324.0,334.27,253.53
2018,5,26,10,0,16.0,251.0,1.9,24.5,264.0,255.35,192.74
2018,5,26,10,15,28.0,298.5,1.95,24.6,322.5,324.63,244.7
2018,5,26,10,30,40.0,346.0,2.0,24.7,381.0,384.91,288.53
2018,5,26,10,45,24.0,266.5,2.05,24.85,287.5,286.69,215.4
2018,5,26,11,0,8.0,187.0,2.1,25.0,194.0,184.77,138.32
2018,5,26,11,15,4.0,143.5,2.15,25.0,147.0,139.1,103.37
2018,5,26,11,30,0.0,100.0,2.2,25.0,100.0,93.83,68.19
2018,5,26,11,45,0.0,101.0,2.2,25.05,101.0,94.78,68.93
2018,5,26,12,0,0.0,102.0,2.2,25.1,102.0,95.7,69.62
2018,5,26,12,15,7.0,178.0,2.2,25.1,185.0,174.22,130.37
2018,5,26,12,30,14.0,254.0,2.2,25.1,268.0,252.49,189.5
2018,5,26,12,45,35.0,336.5,2.25,25.05,370.0,354.26,265.21
2018,5,26,13,0,56.0,419.0,2.3,25.0,472.0,449.01,333.85
2018,5,26,13,15,119.5,436.5,2.25,25.0,548.0,519.45,385.28
2018,5,26,13,30,183.0,454.0,2.2,25.0,624.0,580.15,428.9
2018,5,26,13,45,325.0,372.5,2.2,24.95,665.0,608.31,452.56
2018,5,26,14,0,467.0,291.0,2.2,24.9,706.0,625.63,468.16
2018,5,26,14,15,540.0,254.0,2.15,24.9,719.0,620.02,465.07
2018,5,26,14,30,613.0,217.0,2.1,24.9,732.0,607.89,456.97
2018,5,26,14,45,313.5,178.0,2.05,24.85,441.0,356.01,271.8
2018,5,26,15,0,14.0,139.0,2.0,24.8,150.0,136.23,101.84
2018,5,26,15,15,117.0,188.0,1.95,24.75,272.0,230.49,175.8
2018,5,26,15,30,220.0,237.0,1.9,24.7,394.0,308.49,233.94
2018,5,26,15,45,225.5,247.5,1.85,24.65,399.5,304.14,229.15
2018,5,26,16,0,231.0,258.0,1.8,24.6,405.0,298.16,223.25
2018,5,26,16,15,164.5,228.0,1.7,24.5,328.5,242.55,181.3
2018,5,26,16,30,98.0,198.0,1.6,24.4,252.0,190.35,142.58
2018,5,26,16,45,51.5,148.0,1.5,24.3,176.0,139.12,104.25
2018,5,26,17,0,5.0,98.0,1.4,24.2,100.0,90.91,68.15
2018,5,26,17,15,2.5,57.0,1.3,24.0,58.0,53.16,37.98
2018,5,26,17,30,0.0,16.0,1.2,23.8,16.0,14.83,7.22
2018,5,26,17,45,0.0,13.0,1.15,23.55,13.0,12.05,4.84
2018,5,26,18,0,0.0,10.0,1.1,23.3,10.0,9.26,2.41
2018,5,26,18,15,0.0,8.0,1.1,23.3,8.0,7.4,0.77
2018,5,26,18,30,0.0,6.0,1.1,23.3,6.0,5.55,0.0
2018,5,26,18,45,2.0,6.5,1.0,22.9,6.5,6.1,0.0
2018,5,26,19,0,4.0,7.0,0.9,22.5,7.0,6.57,0.0
2018,5,26,19,15,2.0,3.5,0.9,22.4,3.5,3.34,0.0
2018,5,26,19,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,0.95,21.55,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,27,4,45,2.5,0.5,0.9,20.35,0.5,0.0,0.0
2018,5,27,5,0,5.0,1.0,0.9,20.3,1.0,0.0,0.0
2018,5,27,5,15,61.0,14.0,1.0,20.45,18.0,23.03,0.0
2018,5,27,5,30,117.0,27.0,1.1,20.6,35.0,61.9,25.23
2018,5,27,5,45,203.5,41.5,1.2,20.75,69.5,111.72,77.02
2018,5,27,6,0,290.0,56.0,1.3,20.9,104.0,167.74,124.45
2018,5,27,6,15,342.5,68.5,1.35,21.15,144.0,218.18,167.97
2018,5,27,6,30,395.0,81.0,1.4,21.4,184.0,274.19,215.34
2018,5,27,6,45,341.0,97.0,1.45,21.6,200.0,286.8,227.62
2018,5,27,7,0,287.0,113.0,1.5,21.8,216.0,284.22,226.69
2018,5,27,7,15,264.5,122.5,1.5,22.2,229.0,295.17,235.4
2018,5,27,7,30,242.0,132.0,1.5,22.6,242.0,303.41,241.28
2018,5,27,7,45,143.5,159.5,1.55,22.95,227.0,267.5,211.01
2018,5,27,8,0,45.0,187.0,1.6,23.3,212.0,221.32,172.04
2018,5,27,8,15,36.0,201.0,1.55,23.7,222.0,230.02,177.82
2018,5,27,8,30,27.0,215.0,1.5,24.1,232.0,237.92,182.69
2018,5,27,8,45,134.5,212.5,1.45,24.55,306.5,336.63,260.01
2018,5,27,9,0,242.0,210.0,1.4,25.0,381.0,442.6,339.43
2018,5,27,9,15,320.5,243.5,1.35,25.3,484.0,556.33,420.03
2018,5,27,9,30,399.0,277.0,1.3,25.6,587.0,685.31,507.2
2018,5,27,9,45,465.0,267.5,1.2,25.85,645.0,745.78,545.8
2018,5,27,10,0,531.0,258.0,1.1,26.1,703.0,806.88,584.23
2018,5,27,10,15,436.5,306.0,1.1,26.3,680.5,770.35,555.66
2018,5,27,10,30,342.0,354.0,1.1,26.5,658.0,717.44,517.52
2018,5,27,10,45,333.0,381.5,1.1,26.65,683.5,737.28,529.49
2018,5,27,11,0,324.0,409.0,1.1,26.8,709.0,755.12,539.34
2018,5,27,11,15,345.0,416.0,1.1,26.85,740.0,780.07,555.14
2018,5,27,11,30,366.0,423.0,1.1,26.9,771.0,803.18,569.6
2018,5,27,11,45,340.0,439.0,1.15,27.0,764.5,786.65,557.96
2018,5,27,12,0,314.0,455.0,1.2,27.1,758.0,768.75,545.86
2018,5,27,12,15,330.5,449.0,1.25,27.15,768.0,769.05,547.05
2018,5,27,12,30,347.0,443.0,1.3,27.2,778.0,767.45,546.83
2018,5,27,12,45,336.5,442.0,1.3,27.2,765.0,743.85,531.25
2018,5,27,13,0,326.0,441.0,1.3,27.2,752.0,719.52,515.33
2018,5,27,13,15,314.0,440.0,1.35,27.15,735.5,693.35,498.6
2018,5,27,13,30,302.0,439.0,1.4,27.1,719.0,666.9,481.5
2018,5,27,13,45,260.0,435.5,1.4,27.05,672.5,614.26,445.62
2018,5,27,14,0,218.0,432.0,1.4,27.0,626.0,563.85,410.98
2018,5,27,14,15,258.0,405.5,1.4,26.9,628.0,554.74,406.3
2018,5,27,14,30,298.0,379.0,1.4,26.8,630.0,541.83,398.34
2018,5,27,14,45,310.5,360.5,1.4,26.7,612.5,514.93,379.81
2018,5,27,15,0,323.0,342.0,1.4,26.6,595.0,486.48,359.82
2018,5,27,15,15,288.5,324.5,1.35,26.45,541.5,432.89,321.06
2018,5,27,15,30,254.0,307.0,1.3,26.3,488.0,382.67,284.37
2018,5,27,15,45,239.0,282.0,1.3,26.15,443.5,337.98,251.3
2018,5,27,16,0,224.0,257.0,1.3,26.0,399.0,295.09,218.95
2018,5,27,16,15,135.0,219.0,1.3,25.85,302.5,226.89,168.78
2018,5,27,16,30,46.0,181.0,1.3,25.7,206.0,169.23,127.1
2018,5,27,16,45,93.5,176.0,1.25,25.5,221.0,163.84,121.35
2018,5,27,17,0,141.0,171.0,1.2,25.3,236.0,156.86,114.24
2018,5,27,17,15,198.5,151.0,1.15,25.0,230.5,127.85,91.13
2018,5,27,17,30,256.0,131.0,1.1,24.7,225.0,98.46,78.35
2018,5,27,17,45,243.0,113.5,1.0,24.35,191.5,85.58,67.75
2018,5,27,18,0,230.0,96.0,0.9,24.0,158.0,73.73,57.76
2018,5,27,18,15,189.0,78.5,0.9,24.0,122.0,61.33,46.98
2018,5,27,18,30,148.0,61.0,0.9,24.0,86.0,48.48,35.58
2018,5,27,18,45,103.0,44.0,0.9,23.3,58.5,35.57,23.96
2018,5,27,19,0,58.0,27.0,0.9,22.6,31.0,23.21,10.01
2018,5,27,19,15,32.5,14.5,0.95,22.4,16.5,13.82,0.0
2018,5,27,19,30,7.0,2.0,1.0,22.2,2.0,0.0,0.0
2018,5,27,19,45,3.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.65,20.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,5,28,4,45,5.0,1.0,0.4,19.25,1.0,0.0,0.0
2018,5,28,5,0,10.0,2.0,0.4,19.3,2.0,0.0,0.0
2018,5,28,5,15,10.0,11.0,0.45,19.65,11.5,12.07,0.0
2018,5,28,5,30,10.0,20.0,0.5,20.0,21.0,21.76,6.54
2018,5,28,5,45,31.5,38.0,0.55,20.35,43.0,47.61,31.56
2018,5,28,6,0,53.0,56.0,0.6,20.7,65.0,79.21,58.23
2018,5,28,6,15,85.0,76.0,0.65,21.0,96.0,115.77,88.78
2018,5,28,6,30,117.0,96.0,0.7,21.3,127.0,155.62,121.86
2018,5,28,6,45,305.5,96.5,0.75,21.6,201.0,268.57,212.7
2018,5,28,7,0,494.0,97.0,0.8,21.9,275.0,392.02,309.22
2018,5,28,7,15,413.5,130.0,0.9,22.1,294.5,401.76,316.05
2018,5,28,7,30,333.0,163.0,1.0,22.3,314.0,396.65,311.48
2018,5,28,7,45,215.0,197.0,1.05,22.5,299.0,358.17,280.16
2018,5,28,8,0,97.0,231.0,1.1,22.7,284.0,307.56,238.71
2018,5,28,8,15,83.0,248.5,1.15,22.8,297.0,317.97,245.83
2018,5,28,8,30,69.0,266.0,1.2,22.9,310.0,327.06,251.48
2018,5,28,8,45,72.0,289.5,1.25,23.05,338.0,355.85,272.18
2018,5,28,9,0,75.0,313.0,1.3,23.2,366.0,384.52,292.45
2018,5,28,9,15,71.0,326.0,1.4,23.25,378.5,395.31,299.59
2018,5,28,9,30,67.0,339.0,1.5,23.3,391.0,405.64,306.49
2018,5,28,9,45,42.0,300.5,1.55,23.35,333.5,341.05,257.98
2018,5,28,10,0,17.0,262.0,1.6,23.4,276.0,267.13,202.09
2018,5,28,10,15,14.0,243.5,1.65,23.45,255.5,245.83,186.0
2018,5,28,10,30,11.0,225.0,1.7,23.5,235.0,224.66,169.77
2018,5,28,10,45,12.0,241.0,1.8,23.55,252.0,241.07,182.11
2018,5,28,11,0,13.0,257.0,1.9,23.6,269.0,257.39,194.22
2018,5,28,11,15,14.5,274.5,1.9,23.6,288.0,275.54,207.63
2018,5,28,11,30,16.0,292.0,1.9,23.6,307.0,293.52,220.85
2018,5,28,11,45,16.5,298.5,1.95,23.65,314.0,299.68,225.27
2018,5,28,12,0,17.0,305.0,2.0,23.7,321.0,305.68,229.64
2018,5,28,12,15,19.5,324.0,1.95,23.65,342.5,325.4,244.18
2018,5,28,12,30,22.0,343.0,1.9,23.6,364.0,344.75,258.32
2018,5,28,12,45,19.5,322.0,1.9,23.55,340.5,321.12,240.91
2018,5,28,13,0,17.0,301.0,1.9,23.5,317.0,297.74,223.79
2018,5,28,13,15,23.0,322.5,1.9,23.45,344.0,324.83,244.23
2018,5,28,13,30,29.0,344.0,1.9,23.4,371.0,347.32,260.98
2018,5,28,13,45,24.5,320.0,1.9,23.35,342.5,318.41,239.71
2018,5,28,14,0,20.0,296.0,1.9,23.3,314.0,289.79,218.72
2018,5,28,14,15,15.0,255.5,1.9,23.25,268.5,247.48,187.24
2018,5,28,14,30,10.0,215.0,1.9,23.2,223.0,205.86,155.93
2018,5,28,14,45,9.0,209.0,1.9,23.1,216.0,198.81,150.9
2018,5,28,15,0,8.0,203.0,1.9,23.0,209.0,191.84,145.84
2018,5,28,15,15,5.5,176.5,1.9,22.95,180.5,165.76,125.93
2018,5,28,15,30,3.0,150.0,1.9,22.9,152.0,140.06,106.19
2018,5,28,15,45,1.5,134.0,1.9,22.85,135.0,124.58,94.33
2018,5,28,16,0,0.0,118.0,1.9,22.8,118.0,109.34,82.56
2018,5,28,16,15,0.0,100.0,1.85,22.7,100.0,92.97,69.78
2018,5,28,16,30,0.0,82.0,1.8,22.6,82.0,76.38,56.69
2018,5,28,16,45,0.0,70.5,1.75,22.5,70.5,65.62,48.19
2018,5,28,17,0,0.0,59.0,1.7,22.4,59.0,54.87,39.61
2018,5,28,17,15,0.0,46.5,1.65,22.25,46.5,43.21,30.19
2018,5,28,17,30,0.0,34.0,1.6,22.1,34.0,31.56,21.85
2018,5,28,17,45,0.5,48.5,1.55,22.0,48.5,45.06,33.64
2018,5,28,18,0,1.0,63.0,1.5,21.9,63.0,58.03,44.84
2018,5,28,18,15,0.5,55.0,1.5,21.9,55.0,50.51,38.14
2018,5,28,18,30,0.0,47.0,1.5,21.9,47.0,42.92,31.2
2018,5,28,18,45,0.0,33.0,1.4,21.65,33.0,30.39,19.86
2018,5,28,19,0,0.0,19.0,1.3,21.4,19.0,17.64,6.67
2018,5,28,19,15,2.0,10.5,1.3,21.35,10.5,10.01,0.0
2018,5,28,19,30,4.0,2.0,1.3,21.3,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,1.3,21.2,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,29,4,45,2.5,0.5,0.5,19.95,0.5,0.0,0.0
2018,5,29,5,0,5.0,1.0,0.5,20.0,1.0,0.0,0.0
2018,5,29,5,15,5.0,6.5,0.6,20.35,6.5,6.99,0.0
2018,5,29,5,30,5.0,12.0,0.7,20.7,12.0,12.35,1.49
2018,5,29,5,45,2.5,12.5,0.75,21.0,12.5,12.26,4.11
2018,5,29,6,0,0.0,13.0,0.8,21.3,13.0,12.04,4.28
2018,5,29,6,15,0.0,17.0,0.8,21.65,17.0,15.75,7.49
2018,5,29,6,30,0.0,21.0,0.8,22.0,21.0,19.47,10.64
2018,5,29,6,45,5.0,45.0,0.8,22.35,47.0,44.27,31.3
2018,5,29,7,0,10.0,69.0,0.8,22.7,73.0,69.65,52.15
2018,5,29,7,15,9.0,102.5,0.8,23.05,106.5,102.31,78.4
2018,5,29,7,30,8.0,136.0,0.8,23.4,140.0,135.28,104.29
2018,5,29,7,45,10.0,148.0,0.8,23.8,153.5,148.4,114.08
2018,5,29,8,0,12.0,160.0,0.8,24.2,167.0,161.7,123.94
2018,5,29,8,15,7.0,150.0,0.8,24.55,154.0,147.77,112.34
2018,5,29,8,30,2.0,140.0,0.8,24.9,141.0,133.82,100.85
2018,5,29,8,45,2.0,146.5,0.8,25.25,147.5,140.05,105.29
2018,5,29,9,0,2.0,153.0,0.8,25.6,154.0,146.29,109.66
2018,5,29,9,15,4.5,174.0,0.75,25.8,177.0,168.96,126.69
2018,5,29,9,30,7.0,195.0,0.7,26.0,200.0,191.75,143.54
2018,5,29,9,45,7.0,192.0,0.7,26.15,197.5,188.77,140.85
2018,5,29,10,0,7.0,189.0,0.7,26.3,195.0,185.83,138.33
2018,5,29,10,15,9.5,213.0,0.75,26.45,221.5,211.57,157.45
2018,5,29,10,30,12.0,237.0,0.8,26.6,248.0,237.33,176.28
2018,5,29,10,45,11.5,227.5,0.8,26.75,238.0,227.44,168.56
2018,5,29,11,0,11.0,218.0,0.8,26.9,228.0,217.6,161.07
2018,5,29,11,15,12.5,235.5,0.85,26.95,247.0,235.78,174.48
2018,5,29,11,30,14.0,253.0,0.9,27.0,266.0,253.82,187.62
2018,5,29,11,45,11.5,227.0,0.9,27.1,238.0,225.97,166.86
2018,5,29,12,0,9.0,201.0,0.9,27.2,210.0,198.32,146.33
2018,5,29,12,15,13.0,249.0,0.95,27.3,261.5,247.45,182.78
2018,5,29,12,30,17.0,297.0,1.0,27.4,313.0,296.17,218.07
2018,5,29,12,45,19.5,310.0,1.05,27.5,328.5,309.73,227.71
2018,5,29,13,0,22.0,323.0,1.1,27.6,344.0,326.84,240.06
2018,5,29,13,15,34.0,352.0,1.1,27.6,384.0,362.14,265.61
2018,5,29,13,30,46.0,381.0,1.1,27.6,424.0,395.94,289.72
2018,5,29,13,45,50.0,382.0,1.15,27.55,427.5,395.87,289.95
2018,5,29,14,0,54.0,383.0,1.2,27.5,431.0,395.22,290.0
2018,5,29,14,15,66.5,377.5,1.2,27.5,435.0,394.16,289.78
2018,5,29,14,30,79.0,372.0,1.2,27.5,439.0,391.8,288.58
2018,5,29,14,45,120.5,363.5,1.25,27.45,460.5,401.8,296.82
2018,5,29,15,0,162.0,355.0,1.3,27.4,482.0,408.39,302.17
2018,5,29,15,15,220.5,336.0,1.3,27.3,499.5,410.62,304.01
2018,5,29,15,30,279.0,317.0,1.3,27.2,517.0,402.95,298.0
2018,5,29,15,45,202.0,297.5,1.35,27.1,437.5,339.74,251.86
2018,5,29,16,0,125.0,278.0,1.4,27.0,358.0,281.29,209.44
2018,5,29,16,15,89.0,241.0,1.35,26.8,295.5,235.09,175.51
2018,5,29,16,30,53.0,204.0,1.3,26.6,233.0,189.18,141.72
2018,5,29,16,45,26.5,155.5,1.25,26.4,170.0,140.72,105.5
2018,5,29,17,0,0.0,107.0,1.2,26.2,107.0,98.08,73.44
2018,5,29,17,15,0.0,95.5,1.15,25.85,95.5,87.56,65.46
2018,5,29,17,30,0.0,84.0,1.1,25.5,84.0,77.07,60.16
2018,5,29,17,45,0.0,61.0,1.05,25.15,61.0,56.73,43.09
2018,5,29,18,0,0.0,38.0,1.0,24.8,38.0,35.28,24.8
2018,5,29,18,15,0.0,30.0,1.0,24.8,30.0,27.83,18.31
2018,5,29,18,30,0.0,22.0,1.0,24.8,22.0,20.4,11.74
2018,5,29,18,45,0.0,16.0,0.85,23.85,16.0,14.82,6.75
2018,5,29,19,0,0.0,10.0,0.7,22.9,10.0,9.26,0.95
2018,5,29,19,15,5.5,6.0,0.75,22.75,6.0,5.72,0.0
2018,5,29,19,30,11.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.8,22.45,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.65,21.45,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.65,21.2,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,5,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,5,15,0.0,4.5,0.75,21.4,4.5,4.29,0.0
2018,5,30,5,30,0.0,9.0,0.8,21.6,9.0,8.33,0.0
2018,5,30,5,45,0.0,16.5,0.9,21.8,16.5,15.29,6.59
2018,5,30,6,0,0.0,24.0,1.0,22.0,24.0,22.26,12.65
2018,5,30,6,15,0.0,31.0,1.05,22.15,31.0,28.76,18.25
2018,5,30,6,30,0.0,38.0,1.1,22.3,38.0,35.28,23.77
2018,5,30,6,45,0.0,52.5,1.1,22.5,52.5,48.79,34.96
2018,5,30,7,0,0.0,67.0,1.1,22.7,67.0,62.33,45.99
2018,5,30,7,15,0.0,72.0,1.15,22.9,72.0,67.0,49.62
2018,5,30,7,30,0.0,77.0,1.2,23.1,77.0,71.68,53.21
2018,5,30,7,45,0.5,105.5,1.25,23.3,106.0,99.43,75.35
2018,5,30,8,0,1.0,134.0,1.3,23.5,135.0,127.6,97.42
2018,5,30,8,15,1.5,148.5,1.3,23.65,149.5,142.02,108.35
2018,5,30,8,30,2.0,163.0,1.3,23.8,164.0,156.47,119.23
2018,5,30,8,45,14.5,210.5,1.35,24.0,220.5,214.05,163.7
2018,5,30,9,0,27.0,258.0,1.4,24.2,277.0,283.02,215.6
2018,5,30,9,15,32.0,282.0,1.4,24.35,306.0,312.63,236.87
2018,5,30,9,30,37.0,306.0,1.4,24.5,335.0,342.29,258.09
2018,5,30,9,45,39.5,318.5,1.45,24.7,350.5,357.4,268.48
2018,5,30,10,0,42.0,331.0,1.5,24.9,366.0,372.4,278.84
2018,5,30,10,15,60.5,371.5,1.5,25.1,424.0,432.28,321.72
2018,5,30,10,30,79.0,412.0,1.5,25.3,482.0,492.12,363.42
2018,5,30,10,45,54.0,381.5,1.55,25.5,430.0,434.11,320.91
2018,5,30,11,0,29.0,351.0,1.6,25.7,378.0,376.38,278.77
2018,5,30,11,15,24.5,323.5,1.6,25.9,346.5,342.69,254.27
2018,5,30,11,30,20.0,296.0,1.6,26.1,315.0,309.38,229.77
2018,5,30,11,45,19.0,295.5,1.65,26.3,313.5,299.22,222.25
2018,5,30,12,0,18.0,295.0,1.7,26.5,312.0,297.01,220.46
2018,5,30,12,15,56.0,372.5,1.7,26.6,426.5,414.62,306.41
2018,5,30,12,30,94.0,450.0,1.7,26.7,541.0,522.93,382.41
2018,5,30,12,45,71.0,420.0,1.75,26.75,488.5,467.7,342.77
2018,5,30,13,0,48.0,390.0,1.8,26.8,436.0,413.94,304.64
2018,5,30,13,15,51.5,394.5,1.8,26.85,443.0,417.33,307.47
2018,5,30,13,30,55.0,399.0,1.8,26.9,450.0,420.17,309.61
2018,5,30,13,45,114.5,417.0,1.8,26.95,520.0,480.87,354.18
2018,5,30,14,0,174.0,435.0,1.8,27.0,590.0,533.37,391.8
2018,5,30,14,15,198.0,419.5,1.8,27.0,591.0,525.06,386.33
2018,5,30,14,30,222.0,404.0,1.8,27.0,592.0,514.42,379.43
2018,5,30,14,45,177.0,383.0,1.8,27.0,529.0,453.67,335.97
2018,5,30,15,0,132.0,362.0,1.8,27.0,466.0,397.2,295.33
2018,5,30,15,15,79.0,313.5,1.75,26.9,375.0,321.0,239.85
2018,5,30,15,30,26.0,265.0,1.7,26.8,284.0,248.46,186.39
2018,5,30,15,45,72.0,270.0,1.7,26.7,317.5,267.67,201.11
2018,5,30,16,0,118.0,275.0,1.7,26.6,351.0,276.59,207.07
2018,5,30,16,15,125.5,257.5,1.6,26.45,332.5,254.32,189.69
2018,5,30,16,30,133.0,240.0,1.5,26.3,314.0,231.2,171.52
2018,5,30,16,45,129.0,217.0,1.45,26.15,283.0,201.13,148.41
2018,5,30,17,0,125.0,194.0,1.4,26.0,252.0,171.81,126.19
2018,5,30,17,15,122.5,167.5,1.3,25.7,219.0,141.06,103.7
2018,5,30,17,30,120.0,141.0,1.2,25.4,186.0,111.2,88.76
2018,5,30,17,45,141.0,118.0,1.1,25.15,162.5,93.62,74.29
2018,5,30,18,0,162.0,95.0,1.0,24.9,139.0,72.83,56.79
2018,5,30,18,15,160.5,78.5,1.0,24.9,114.5,61.27,46.79
2018,5,30,18,30,159.0,62.0,1.0,24.9,90.0,49.26,36.16
2018,5,30,18,45,118.0,45.5,0.95,24.2,62.5,36.75,24.99
2018,5,30,19,0,77.0,29.0,0.9,23.5,35.0,23.87,11.65
2018,5,30,19,15,43.5,16.0,0.9,23.35,19.0,15.25,0.0
2018,5,30,19,30,10.0,3.0,0.9,23.2,3.0,0.0,0.0
2018,5,30,19,45,5.0,1.5,0.95,23.05,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,5,31,5,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,31,5,15,0.0,3.5,0.95,21.15,3.5,3.34,0.0
2018,5,31,5,30,0.0,7.0,1.1,21.4,7.0,6.48,0.0
2018,5,31,5,45,0.0,12.0,1.25,21.7,12.0,11.11,3.25
2018,5,31,6,0,0.0,17.0,1.4,22.0,17.0,15.75,7.31
2018,5,31,6,15,0.0,34.0,1.45,22.25,34.0,31.56,20.55
2018,5,31,6,30,0.0,51.0,1.5,22.5,51.0,47.4,33.77
2018,5,31,6,45,119.0,88.0,1.55,22.8,131.0,151.84,119.71
2018,5,31,7,0,238.0,125.0,1.6,23.1,211.0,270.52,214.97
2018,5,31,7,15,226.5,142.5,1.6,23.4,234.5,294.47,233.15
2018,5,31,7,30,215.0,160.0,1.6,23.7,258.0,316.78,249.79
2018,5,31,7,45,132.0,178.0,1.6,24.0,240.5,279.42,218.82
2018,5,31,8,0,49.0,196.0,1.6,24.3,223.0,233.62,180.86
2018,5,31,8,15,87.0,237.5,1.6,24.6,290.5,308.59,238.42
2018,5,31,8,30,125.0,279.0,1.6,24.9,358.0,397.14,303.87
2018,5,31,8,45,148.5,301.0,1.6,25.2,401.5,443.95,336.98
2018,5,31,9,0,172.0,323.0,1.6,25.5,445.0,491.71,370.38
2018,5,31,9,15,164.5,344.0,1.6,25.75,466.5,510.98,382.22
2018,5,31,9,30,157.0,365.0,1.6,26.0,488.0,529.11,393.32
2018,5,31,9,45,112.5,363.0,1.55,26.25,453.0,486.24,360.46
2018,5,31,10,0,68.0,361.0,1.5,26.5,418.0,429.09,317.77
2018,5,31,10,15,76.5,389.5,1.5,26.75,456.0,466.85,344.16
2018,5,31,10,30,85.0,418.0,1.5,27.0,494.0,504.26,369.37
2018,5,31,10,45,119.0,437.0,1.5,27.2,546.0,568.46,413.58
2018,5,31,11,0,153.0,456.0,1.5,27.4,598.0,620.14,448.36
2018,5,31,11,15,149.5,465.0,1.5,27.55,605.5,622.93,449.01
2018,5,31,11,30,146.0,474.0,1.5,27.7,613.0,624.82,449.51
2018,5,31,11,45,164.0,479.0,1.55,27.85,636.5,643.09,462.08
2018,5,31,12,0,182.0,484.0,1.6,28.0,660.0,660.02,473.61
2018,5,31,12,15,181.0,476.5,1.55,28.1,651.5,644.83,462.8
2018,5,31,12,30,180.0,469.0,1.5,28.2,643.0,628.97,451.84
2018,5,31,12,45,196.0,470.5,1.5,28.25,659.0,636.8,457.52
2018,5,31,13,0,212.0,472.0,1.5,28.3,675.0,642.98,461.89
2018,5,31,13,15,373.5,386.0,1.5,28.3,736.5,693.94,500.8
2018,5,31,13,30,535.0,300.0,1.5,28.3,798.0,734.4,531.49
2018,5,31,13,45,673.0,225.0,1.5,28.35,836.5,751.23,545.37
2018,5,31,14,0,811.0,150.0,1.5,28.4,875.0,756.49,550.73
2018,5,31,14,15,805.0,147.0,1.5,28.3,847.5,713.45,522.04
2018,5,31,14,30,799.0,144.0,1.5,28.2,820.0,668.92,491.53
2018,5,31,14,45,791.0,140.5,1.5,28.15,786.5,621.38,458.06
2018,5,31,15,0,783.0,137.0,1.5,28.1,753.0,572.94,423.03
2018,5,31,15,15,699.5,153.5,1.45,28.0,683.0,499.36,368.84
2018,5,31,15,30,616.0,170.0,1.4,27.9,613.0,434.81,320.33
2018,5,31,15,45,616.5,159.0,1.4,27.75,578.5,389.4,284.81
2018,5,31,16,0,617.0,148.0,1.4,27.6,544.0,343.32,247.53
2018,5,31,16,15,506.0,155.0,1.35,27.4,463.0,278.91,198.1
2018,5,31,16,30,395.0,162.0,1.3,27.2,382.0,225.08,157.64
2018,5,31,16,45,384.0,159.5,1.3,26.95,356.5,194.85,133.03
2018,5,31,17,0,373.0,157.0,1.3,26.7,331.0,165.64,110.61
2018,5,31,17,15,252.0,138.5,1.2,26.35,250.0,124.11,85.5
2018,5,31,17,30,131.0,120.0,1.1,26.0,169.0,97.62,72.57
2018,5,31,17,45,77.5,77.0,1.05,25.6,105.0,64.53,49.6
2018,5,31,18,0,24.0,34.0,1.0,25.2,41.0,32.06,21.99
2018,5,31,18,15,52.5,30.0,1.0,25.2,41.0,26.9,17.49
2018,5,31,18,30,81.0,26.0,1.0,25.2,41.0,21.58,12.74
2018,5,31,18,45,109.5,27.5,0.9,24.4,41.0,20.72,11.68
2018,5,31,19,0,138.0,29.0,0.8,23.6,41.0,22.71,11.11
2018,5,31,19,15,71.0,15.5,0.8,23.4,21.5,14.77,0.0
2018,5,31,19,30,4.0,2.0,0.8,23.2,2.0,1.91,0.0
2018,5,31,19,45,2.0,1.0,0.8,23.05,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.5,0.6,19.35,0.5,0.0,0.0
2018,6,1,5,0,0.0,1.0,0.6,19.4,1.0,0.0,0.0
2018,6,1,5,15,0.0,7.0,0.7,19.65,7.0,6.67,0.0
2018,6,1,5,30,0.0,13.0,0.8,19.9,13.0,12.05,1.98
2018,6,1,5,45,0.0,17.0,0.9,20.2,17.0,15.76,7.06
2018,6,1,6,0,0.0,21.0,1.0,20.5,21.0,19.47,10.47
2018,6,1,6,15,3.5,40.0,1.0,20.75,41.0,38.5,26.45
2018,6,1,6,30,7.0,59.0,1.0,21.0,61.0,58.15,42.91
2018,6,1,6,45,25.0,91.0,1.05,21.25,100.0,102.9,79.87
2018,6,1,7,0,43.0,123.0,1.1,21.5,139.0,147.55,116.13
2018,6,1,7,15,102.5,151.0,1.1,21.85,196.0,221.95,175.79
2018,6,1,7,30,162.0,179.0,1.1,22.2,253.0,294.97,232.8
2018,6,1,7,45,152.5,205.0,1.1,22.55,281.0,323.34,253.08
2018,6,1,8,0,143.0,231.0,1.1,22.9,309.0,350.37,272.05
2018,6,1,8,15,254.5,241.0,1.1,23.35,396.0,462.48,356.03
2018,6,1,8,30,366.0,251.0,1.1,23.8,483.0,572.54,434.8
2018,6,1,8,45,522.5,208.5,1.05,24.25,566.0,682.63,511.8
2018,6,1,9,0,679.0,166.0,1.0,24.7,649.0,795.64,586.26
2018,6,1,9,15,632.5,178.0,1.0,25.25,648.5,785.39,575.55
2018,6,1,9,30,586.0,190.0,1.0,25.8,648.0,770.21,563.26
2018,6,1,9,45,478.5,232.5,1.0,26.3,617.5,719.73,525.61
2018,6,1,10,0,371.0,275.0,1.0,26.8,587.0,668.18,487.05
2018,6,1,10,15,573.5,221.5,1.0,27.2,723.0,819.37,590.28
2018,6,1,10,30,776.0,168.0,1.0,27.6,859.0,963.41,677.75
2018,6,1,10,45,800.5,159.0,0.95,28.05,887.5,982.21,684.47
2018,6,1,11,0,825.0,150.0,0.9,28.5,916.0,988.8,685.42
2018,6,1,11,15,828.5,151.0,0.9,28.65,931.0,990.88,685.68
2018,6,1,11,30,832.0,152.0,0.9,28.8,946.0,989.71,684.17
2018,6,1,11,45,833.0,152.5,0.9,28.95,953.0,982.37,679.08
2018,6,1,12,0,834.0,153.0,0.9,29.1,960.0,971.89,672.29
2018,6,1,12,15,815.5,164.5,1.0,29.1,954.0,958.44,666.03
2018,6,1,12,30,797.0,176.0,1.1,29.1,948.0,933.89,652.89
2018,6,1,12,45,824.0,157.0,1.2,29.15,950.0,919.58,645.9
2018,6,1,13,0,851.0,138.0,1.3,29.2,952.0,896.33,633.09
2018,6,1,13,15,848.0,137.0,1.35,29.1,937.5,866.25,615.61
2018,6,1,13,30,845.0,136.0,1.4,29.0,923.0,833.69,596.4
2018,6,1,13,45,828.5,142.0,1.45,28.9,899.0,794.33,572.55
2018,6,1,14,0,812.0,148.0,1.5,28.8,875.0,755.71,548.9
2018,6,1,14,15,790.0,153.5,1.5,28.65,842.5,709.05,518.1
2018,6,1,14,30,768.0,159.0,1.5,28.5,810.0,662.15,485.87
2018,6,1,14,45,785.5,142.0,1.5,28.35,784.0,619.78,456.61
2018,6,1,15,0,803.0,125.0,1.5,28.2,758.0,574.22,424.06
2018,6,1,15,15,791.0,122.5,1.45,28.0,719.5,523.0,385.9
2018,6,1,15,30,779.0,120.0,1.4,27.8,681.0,471.66,346.53
2018,6,1,15,45,763.5,117.0,1.35,27.6,638.0,418.53,304.68
2018,6,1,16,0,748.0,114.0,1.3,27.4,595.0,366.14,262.2
2018,6,1,16,15,676.0,125.0,1.25,27.1,534.0,305.18,213.78
2018,6,1,16,30,604.0,136.0,1.2,26.8,473.0,255.25,173.95
2018,6,1,16,45,535.5,138.0,1.15,26.5,416.0,206.57,136.19
2018,6,1,17,0,467.0,140.0,1.1,26.2,359.0,165.46,106.61
2018,6,1,17,15,319.0,139.0,1.05,25.85,280.5,129.72,87.64
2018,6,1,17,30,171.0,138.0,1.0,25.5,202.0,110.56,82.57
2018,6,1,17,45,85.5,85.5,0.95,25.1,117.5,70.87,55.06
2018,6,1,18,0,0.0,33.0,0.9,24.7,33.0,30.62,20.8
2018,6,1,18,15,0.0,24.5,0.9,24.7,24.5,22.72,13.94
2018,6,1,18,30,0.0,16.0,0.9,24.7,16.0,14.82,7.02
2018,6,1,18,45,0.0,12.0,0.95,23.95,12.0,11.11,3.68
2018,6,1,19,0,0.0,8.0,1.0,23.2,8.0,7.4,0.0
2018,6,1,19,15,0.0,4.5,1.0,23.05,4.5,4.29,0.0
2018,6,1,19,30,0.0,1.0,1.0,22.9,1.0,0.95,0.0
2018,6,1,19,45,0.0,0.5,1.0,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.7,19.55,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.7,19.6,1.0,0.0,0.0
2018,6,2,5,15,12.5,13.0,0.85,19.85,14.0,14.38,0.0
2018,6,2,5,30,24.0,25.0,1.0,20.1,27.0,30.58,13.28
2018,6,2,5,45,63.0,43.0,1.15,20.4,52.5,65.51,45.12
2018,6,2,6,0,102.0,61.0,1.3,20.7,78.0,100.79,74.88
2018,6,2,6,15,110.0,69.0,1.3,21.1,93.5,116.62,89.35
2018,6,2,6,30,118.0,77.0,1.3,21.5,109.0,133.72,104.43
2018,6,2,6,45,59.0,50.5,1.35,21.85,66.5,81.31,62.19
2018,6,2,7,0,0.0,24.0,1.4,22.2,24.0,22.26,12.91
2018,6,2,7,15,2.5,64.5,1.4,22.75,65.5,61.48,45.23
2018,6,2,7,30,5.0,105.0,1.4,23.3,107.0,102.1,77.91
2018,6,2,7,45,8.5,136.0,1.45,23.8,140.5,135.16,103.88
2018,6,2,8,0,12.0,167.0,1.5,24.3,174.0,168.66,129.72
2018,6,2,8,15,25.5,192.0,1.5,24.75,208.0,211.85,162.88
2018,6,2,8,30,39.0,217.0,1.5,25.2,242.0,249.32,191.01
2018,6,2,8,45,116.5,272.0,1.55,25.65,353.5,384.92,293.43
2018,6,2,9,0,194.0,327.0,1.6,26.1,465.0,514.97,387.0
2018,6,2,9,15,281.5,327.5,1.65,26.35,540.5,610.6,454.36
2018,6,2,9,30,369.0,328.0,1.7,26.6,616.0,698.21,514.75
2018,6,2,9,45,440.5,312.0,1.7,26.9,671.5,767.38,560.66
2018,6,2,10,0,512.0,296.0,1.7,27.2,727.0,826.74,599.47
2018,6,2,10,15,384.0,357.0,1.75,27.3,686.5,758.9,550.03
2018,6,2,10,30,256.0,418.0,1.8,27.4,646.0,697.68,505.1
2018,6,2,10,45,268.5,424.5,1.85,27.55,669.0,716.12,517.72
2018,6,2,11,0,281.0,431.0,1.9,27.7,692.0,733.34,528.85
2018,6,2,11,15,213.5,450.5,1.95,27.75,650.5,672.04,485.65
2018,6,2,11,30,146.0,470.0,2.0,27.8,609.0,620.49,448.88
2018,6,2,11,45,124.0,467.5,2.0,27.9,586.5,591.65,428.57
2018,6,2,12,0,102.0,465.0,2.0,28.0,564.0,554.27,402.25
2018,6,2,12,15,174.5,468.5,2.0,28.05,637.5,630.53,456.55
2018,6,2,12,30,247.0,472.0,2.0,28.1,711.0,700.57,504.77
2018,6,2,12,45,176.5,407.0,2.0,28.15,577.0,557.76,406.52
2018,6,2,13,0,106.0,342.0,2.0,28.2,443.0,424.65,312.86
2018,6,2,13,15,148.5,351.5,2.0,28.15,491.0,464.32,342.93
2018,6,2,13,30,191.0,361.0,2.0,28.1,539.0,502.36,370.54
2018,6,2,13,45,309.0,339.0,1.95,28.05,619.5,565.05,416.81
2018,6,2,14,0,427.0,317.0,1.9,28.0,700.0,619.6,456.03
2018,6,2,14,15,417.0,299.5,1.9,27.95,663.5,574.66,424.51
2018,6,2,14,30,407.0,282.0,1.9,27.9,627.0,529.86,393.24
2018,6,2,14,45,344.0,299.5,1.85,27.8,583.0,483.84,359.35
2018,6,2,15,0,281.0,317.0,1.8,27.7,539.0,442.18,328.43
2018,6,2,15,15,260.0,310.0,1.75,27.6,507.0,406.98,302.55
2018,6,2,15,30,239.0,303.0,1.7,27.5,475.0,373.49,277.6
2018,6,2,15,45,278.0,268.0,1.65,27.35,456.0,344.16,255.25
2018,6,2,16,0,317.0,233.0,1.6,27.2,437.0,310.86,228.85
2018,6,2,16,15,326.5,217.0,1.5,27.0,413.0,279.59,203.42
2018,6,2,16,30,336.0,201.0,1.4,26.8,389.0,247.17,176.68
2018,6,2,16,45,202.5,167.0,1.3,26.6,277.0,172.79,123.26
2018,6,2,17,0,69.0,133.0,1.2,26.4,165.0,125.38,91.95
2018,6,2,17,15,302.5,113.5,1.1,26.05,230.5,103.57,67.35
2018,6,2,17,30,536.0,94.0,1.0,25.7,296.0,70.77,46.9
2018,6,2,17,45,516.5,83.5,0.95,25.35,254.0,57.72,43.9
2018,6,2,18,0,497.0,73.0,0.9,25.0,212.0,52.16,39.24
2018,6,2,18,15,348.5,67.5,0.9,25.0,155.5,49.67,36.97
2018,6,2,18,30,200.0,62.0,0.9,25.0,99.0,49.34,36.3
2018,6,2,18,45,115.0,45.0,0.75,23.8,65.0,36.41,24.88
2018,6,2,19,0,30.0,28.0,0.6,22.6,31.0,24.23,12.79
2018,6,2,19,15,17.5,15.0,0.6,22.35,16.5,14.3,0.0
2018,6,2,19,30,5.0,2.0,0.6,22.1,2.0,1.91,0.0
2018,6,2,19,45,2.5,1.0,0.6,21.85,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
