Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,13,45,272.5,430.5,0.6,32.0,682.5,624.93,437.37
2018,7,2,14,0,269.0,418.0,0.6,32.0,662.0,595.76,418.83
2018,7,2,14,15,199.0,390.5,0.6,31.95,568.0,504.93,358.23
2018,7,2,14,30,129.0,363.0,0.6,31.9,474.0,420.15,300.66
2018,7,2,14,45,116.0,351.5,0.6,31.85,448.5,392.33,282.12
2018,7,2,15,0,103.0,340.0,0.6,31.8,423.0,365.59,263.7
2018,7,2,15,15,124.5,321.0,0.6,31.75,416.5,352.53,255.09
2018,7,2,15,30,146.0,302.0,0.6,31.7,410.0,337.34,244.51
2018,7,2,15,45,235.0,279.0,0.55,31.6,440.5,342.14,247.31
2018,7,2,16,0,324.0,256.0,0.5,31.5,471.0,341.21,244.49
2018,7,2,16,15,489.0,193.0,0.5,31.4,491.0,319.0,223.88
2018,7,2,16,30,654.0,130.0,0.5,31.3,511.0,281.14,188.98
2018,7,2,16,45,643.0,121.5,0.5,31.25,468.0,231.79,148.94
2018,7,2,17,0,632.0,113.0,0.5,31.2,425.0,183.56,110.86
2018,7,2,17,15,599.5,106.5,0.5,30.8,376.5,136.03,77.59
2018,7,2,17,30,567.0,100.0,0.5,30.4,328.0,92.42,53.91
2018,7,2,17,45,523.0,92.5,0.45,30.05,280.0,63.28,47.51
2018,7,2,18,0,479.0,85.0,0.4,29.7,232.0,60.53,45.41
2018,7,2,18,15,421.5,75.5,0.4,29.7,187.0,55.05,40.77
2018,7,2,18,30,364.0,66.0,0.4,29.7,142.0,49.25,35.7
2018,7,2,18,45,287.5,53.0,0.5,28.7,103.0,40.37,27.99
2018,7,2,19,0,211.0,40.0,0.6,27.7,64.0,31.09,19.53
2018,7,2,19,15,128.5,25.5,0.6,27.45,38.0,20.15,5.04
2018,7,2,19,30,46.0,11.0,0.6,27.2,12.0,10.48,0.0
2018,7,2,19,45,23.0,5.5,0.65,26.95,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.8,23.3,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.8,23.4,1.0,0.0,0.0
2018,7,3,5,15,64.0,12.5,0.9,23.9,16.5,20.82,0.0
2018,7,3,5,30,123.0,24.0,1.0,24.4,32.0,55.47,15.57
2018,7,3,5,45,208.0,38.5,1.15,24.85,65.5,103.99,68.38
2018,7,3,6,0,293.0,53.0,1.3,25.3,99.0,157.9,113.26
2018,7,3,6,15,360.0,64.5,1.25,26.05,141.5,211.46,157.89
2018,7,3,6,30,427.0,76.0,1.2,26.8,184.0,272.22,207.56
2018,7,3,6,45,476.0,85.0,1.2,27.55,231.0,331.77,255.16
2018,7,3,7,0,525.0,94.0,1.2,28.3,278.0,393.24,302.62
2018,7,3,7,15,561.0,102.0,1.25,29.05,326.5,450.16,345.17
2018,7,3,7,30,597.0,110.0,1.3,29.8,375.0,509.39,387.91
2018,7,3,7,45,623.0,116.5,1.35,30.5,423.0,562.28,424.73
2018,7,3,8,0,649.0,123.0,1.4,31.2,471.0,615.88,460.9
2018,7,3,8,15,669.0,129.5,1.4,31.65,517.5,665.36,493.22
2018,7,3,8,30,689.0,136.0,1.4,32.1,564.0,714.45,523.78
2018,7,3,8,45,703.5,142.0,1.45,32.5,607.5,757.75,550.14
2018,7,3,9,0,718.0,148.0,1.5,32.9,651.0,799.73,575.29
2018,7,3,9,15,732.5,151.5,1.5,33.2,691.0,837.35,597.02
2018,7,3,9,30,747.0,155.0,1.5,33.5,731.0,868.92,614.68
2018,7,3,9,45,758.5,158.0,1.55,33.75,766.5,899.26,632.18
2018,7,3,10,0,770.0,161.0,1.6,34.0,802.0,927.19,648.11
2018,7,3,10,15,676.5,209.0,1.6,34.3,787.5,902.84,630.95
2018,7,3,10,30,583.0,257.0,1.6,34.6,773.0,866.52,605.62
2018,7,3,10,45,604.5,252.0,1.6,34.85,799.5,885.9,617.33
2018,7,3,11,0,626.0,247.0,1.6,35.1,826.0,902.95,626.99
2018,7,3,11,15,682.5,222.0,1.6,35.25,863.5,932.11,644.13
2018,7,3,11,30,739.0,197.0,1.6,35.4,901.0,952.38,655.39
2018,7,3,11,45,779.5,181.0,1.6,35.6,930.5,969.39,664.63
2018,7,3,12,0,820.0,165.0,1.6,35.8,960.0,982.7,671.71
2018,7,3,12,15,822.0,164.0,1.6,35.9,962.5,969.64,663.32
2018,7,3,12,30,824.0,163.0,1.6,36.0,965.0,953.53,653.45
2018,7,3,12,45,803.0,173.0,1.6,36.1,950.5,923.68,635.3
2018,7,3,13,0,782.0,183.0,1.6,36.2,936.0,891.77,615.96
2018,7,3,13,15,788.5,175.5,1.65,36.25,926.5,865.88,600.96
2018,7,3,13,30,795.0,168.0,1.7,36.3,917.0,837.2,584.02
2018,7,3,13,45,779.0,172.0,1.7,36.3,893.0,798.16,560.07
2018,7,3,14,0,763.0,176.0,1.7,36.3,869.0,757.91,535.2
2018,7,3,14,15,778.5,164.0,1.75,36.25,853.0,725.28,514.75
2018,7,3,14,30,794.0,152.0,1.8,36.2,837.0,689.46,491.53
2018,7,3,14,45,783.5,150.5,1.8,36.1,804.5,643.18,460.09
2018,7,3,15,0,773.0,149.0,1.8,36.0,772.0,596.14,427.38
2018,7,3,15,15,760.0,146.5,1.8,35.85,734.5,546.31,391.93
2018,7,3,15,30,747.0,144.0,1.8,35.7,697.0,496.44,355.4
2018,7,3,15,45,729.5,141.5,1.8,35.5,654.5,441.33,314.21
2018,7,3,16,0,712.0,139.0,1.8,35.3,612.0,390.03,274.5
2018,7,3,16,15,689.5,135.5,1.75,35.0,566.0,337.38,232.92
2018,7,3,16,30,667.0,132.0,1.7,34.7,520.0,286.68,192.16
2018,7,3,16,45,638.0,127.5,1.7,34.35,472.0,235.91,151.72
2018,7,3,17,0,609.0,123.0,1.7,34.0,424.0,188.31,114.93
2018,7,3,17,15,571.5,117.0,1.55,33.5,374.5,141.98,82.73
2018,7,3,17,30,534.0,111.0,1.4,33.0,325.0,100.21,60.27
2018,7,3,17,45,485.0,103.0,1.3,32.45,276.5,71.73,54.03
2018,7,3,18,0,436.0,95.0,1.2,31.9,228.0,67.82,51.03
2018,7,3,18,15,379.5,83.5,1.2,31.9,183.5,61.01,45.32
2018,7,3,18,30,323.0,72.0,1.2,31.9,139.0,53.85,39.13
2018,7,3,18,45,245.0,56.5,1.0,30.1,99.5,43.1,30.04
2018,7,3,19,0,167.0,41.0,0.8,28.3,60.0,31.86,20.07
2018,7,3,19,15,97.5,24.5,0.8,28.0,34.5,20.29,4.96
2018,7,3,19,30,28.0,8.0,0.8,27.7,9.0,7.63,0.0
2018,7,3,19,45,14.0,4.0,0.8,27.4,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.8,26.3,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.75,25.2,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.55,23.65,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,4,4,45,2.0,0.5,0.6,22.15,0.5,0.0,0.0
2018,7,4,5,0,4.0,1.0,0.6,22.2,1.0,0.0,0.0
2018,7,4,5,15,58.0,12.5,0.7,22.7,16.0,19.94,0.0
2018,7,4,5,30,112.0,24.0,0.8,23.2,31.0,53.08,13.0
2018,7,4,5,45,201.0,38.5,0.9,23.75,64.5,102.13,67.25
2018,7,4,6,0,290.0,53.0,1.0,24.3,98.0,156.78,112.68
2018,7,4,6,15,363.5,63.5,1.05,25.0,141.0,211.33,158.15
2018,7,4,6,30,437.0,74.0,1.1,25.7,184.0,273.82,209.42
2018,7,4,6,45,479.0,83.0,1.15,26.45,229.0,330.73,255.34
2018,7,4,7,0,521.0,92.0,1.2,27.2,274.0,388.65,300.53
2018,7,4,7,15,575.5,96.0,1.3,27.7,326.5,451.61,348.53
2018,7,4,7,30,630.0,100.0,1.4,28.2,379.0,518.6,398.0
2018,7,4,7,45,661.0,104.0,1.5,28.7,428.5,573.48,437.21
2018,7,4,8,0,692.0,108.0,1.6,29.2,478.0,629.46,476.16
2018,7,4,8,15,686.0,121.5,1.65,29.6,517.5,669.0,501.85
2018,7,4,8,30,680.0,135.0,1.7,30.0,557.0,705.96,524.87
2018,7,4,8,45,595.0,182.5,1.75,30.45,572.0,711.21,524.95
2018,7,4,9,0,510.0,230.0,1.8,30.9,587.0,703.41,515.86
2018,7,4,9,15,612.5,199.0,1.85,31.25,653.0,781.41,569.01
2018,7,4,9,30,715.0,168.0,1.9,31.6,719.0,858.01,617.17
2018,7,4,9,45,759.5,154.0,1.95,31.9,764.0,895.95,639.32
2018,7,4,10,0,804.0,140.0,2.0,32.2,809.0,937.57,663.95
2018,7,4,10,15,745.5,175.5,2.0,32.45,813.5,929.32,656.69
2018,7,4,10,30,687.0,211.0,2.0,32.7,818.0,922.09,650.69
2018,7,4,10,45,650.5,236.5,2.0,33.0,824.0,916.13,645.49
2018,7,4,11,0,614.0,262.0,2.0,33.3,830.0,906.28,637.08
2018,7,4,11,15,549.5,306.0,2.0,33.45,821.0,882.14,618.99
2018,7,4,11,30,485.0,350.0,2.0,33.6,812.0,857.53,600.69
2018,7,4,11,45,506.0,336.5,1.95,33.8,823.0,858.19,600.83
2018,7,4,12,0,527.0,323.0,1.9,34.0,834.0,856.43,599.25
2018,7,4,12,15,455.5,356.5,1.9,34.1,798.5,808.53,566.46
2018,7,4,12,30,384.0,390.0,1.9,34.2,763.0,759.95,533.37
2018,7,4,12,45,531.0,319.5,1.9,34.3,832.5,816.33,573.76
2018,7,4,13,0,678.0,249.0,1.9,34.4,902.0,864.62,607.36
2018,7,4,13,15,718.0,223.5,1.9,34.4,907.0,852.74,600.0
2018,7,4,13,30,758.0,198.0,1.9,34.4,912.0,834.15,588.66
2018,7,4,13,45,738.0,204.0,1.85,34.4,887.0,796.44,564.63
2018,7,4,14,0,718.0,210.0,1.8,34.4,862.0,755.51,537.39
2018,7,4,14,15,680.0,220.5,1.8,34.3,823.0,704.88,503.73
2018,7,4,14,30,642.0,231.0,1.8,34.2,784.0,655.4,470.29
2018,7,4,14,45,689.0,200.0,1.8,34.15,773.0,625.62,450.75
2018,7,4,15,0,736.0,169.0,1.8,34.1,762.0,590.34,426.47
2018,7,4,15,15,650.5,193.0,1.8,33.9,698.5,525.05,379.68
2018,7,4,15,30,565.0,217.0,1.8,33.7,635.0,466.87,337.32
2018,7,4,15,45,543.5,208.0,1.8,33.5,590.5,416.68,300.12
2018,7,4,16,0,522.0,199.0,1.8,33.3,546.0,367.85,262.98
2018,7,4,16,15,581.5,170.0,1.75,33.0,530.0,330.95,232.28
2018,7,4,16,30,641.0,141.0,1.7,32.7,514.0,287.3,194.97
2018,7,4,16,45,622.5,133.0,1.7,32.35,468.5,237.35,154.62
2018,7,4,17,0,604.0,125.0,1.7,32.0,423.0,189.39,116.92
2018,7,4,17,15,570.5,117.5,1.6,31.55,374.0,142.48,83.85
2018,7,4,17,30,537.0,110.0,1.5,31.1,325.0,99.66,60.23
2018,7,4,17,45,493.5,101.5,1.4,30.6,277.5,70.69,53.61
2018,7,4,18,0,450.0,93.0,1.3,30.1,230.0,66.39,50.25
2018,7,4,18,15,392.0,81.5,1.3,30.1,185.0,59.53,44.46
2018,7,4,18,30,334.0,70.0,1.3,30.1,140.0,52.32,38.18
2018,7,4,18,45,242.5,56.0,1.05,28.6,99.5,42.71,29.92
2018,7,4,19,0,151.0,42.0,0.8,27.1,59.0,34.04,21.94
2018,7,4,19,15,84.0,25.5,0.8,26.85,34.0,21.04,5.24
2018,7,4,19,30,17.0,9.0,0.8,26.6,9.0,8.58,0.0
2018,7,4,19,45,8.5,4.5,0.8,26.3,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.8,25.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.55,23.8,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.45,22.8,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,5,15,51.0,11.5,0.55,23.6,14.5,17.97,0.0
2018,7,5,5,30,102.0,23.0,0.6,24.1,29.0,49.74,9.75
2018,7,5,5,45,194.5,37.5,0.65,24.6,62.5,99.24,64.76
2018,7,5,6,0,287.0,52.0,0.7,25.1,96.0,154.52,110.37
2018,7,5,6,15,350.0,63.0,0.75,25.6,137.0,205.62,153.14
2018,7,5,6,30,413.0,74.0,0.8,26.1,178.0,263.51,200.77
2018,7,5,6,45,405.0,87.0,0.8,26.65,208.0,296.67,228.54
2018,7,5,7,0,397.0,100.0,0.8,27.2,238.0,328.39,253.87
2018,7,5,7,15,342.0,124.0,0.8,27.6,256.5,343.83,265.42
2018,7,5,7,30,287.0,148.0,0.8,28.0,275.0,343.34,264.28
2018,7,5,7,45,233.0,181.5,0.85,28.4,292.5,357.21,273.05
2018,7,5,8,0,179.0,215.0,0.9,28.8,310.0,355.65,269.92
2018,7,5,8,15,157.0,240.5,0.85,29.2,330.0,373.26,280.86
2018,7,5,8,30,135.0,266.0,0.8,29.6,350.0,388.53,289.65
2018,7,5,8,45,209.0,280.5,0.8,30.0,421.5,469.25,347.19
2018,7,5,9,0,283.0,295.0,0.8,30.4,493.0,565.88,413.04
2018,7,5,9,15,310.5,309.5,0.8,30.75,538.5,613.44,443.09
2018,7,5,9,30,338.0,324.0,0.8,31.1,584.0,661.32,473.19
2018,7,5,9,45,310.0,352.0,0.8,31.45,599.0,671.34,476.66
2018,7,5,10,0,282.0,380.0,0.8,31.8,614.0,678.64,478.74
2018,7,5,10,15,280.5,393.0,0.75,32.1,633.0,693.5,486.2
2018,7,5,10,30,279.0,406.0,0.7,32.4,652.0,706.97,492.61
2018,7,5,10,45,239.5,419.5,0.65,32.7,635.0,681.58,473.43
2018,7,5,11,0,200.0,433.0,0.6,33.0,618.0,643.5,446.8
2018,7,5,11,15,221.0,441.5,0.6,33.2,649.0,671.01,464.45
2018,7,5,11,30,242.0,450.0,0.6,33.4,680.0,706.89,486.34
2018,7,5,11,45,239.5,428.5,0.55,33.6,658.5,677.35,466.46
2018,7,5,12,0,237.0,407.0,0.5,33.8,637.0,647.03,446.8
2018,7,5,12,15,327.5,384.0,0.45,33.9,702.0,704.72,485.05
2018,7,5,12,30,418.0,361.0,0.4,34.0,767.0,764.87,522.69
2018,7,5,12,45,399.0,372.5,0.4,34.1,758.5,744.44,508.49
2018,7,5,13,0,380.0,384.0,0.4,34.2,750.0,723.07,494.7
2018,7,5,13,15,446.0,346.5,0.35,34.25,770.5,730.37,500.53
2018,7,5,13,30,512.0,309.0,0.3,34.3,791.0,732.77,502.8
2018,7,5,13,45,537.0,291.5,0.3,34.35,787.5,714.96,492.17
2018,7,5,14,0,562.0,274.0,0.3,34.4,784.0,693.28,479.19
2018,7,5,14,15,452.5,299.0,0.3,34.3,702.0,609.61,424.42
2018,7,5,14,30,343.0,324.0,0.3,34.2,620.0,532.63,373.41
2018,7,5,14,45,287.5,327.0,0.3,34.15,568.5,480.08,338.43
2018,7,5,15,0,232.0,330.0,0.3,34.1,517.0,431.85,305.62
2018,7,5,15,15,425.0,253.5,0.3,33.9,575.5,454.68,323.07
2018,7,5,15,30,618.0,177.0,0.3,33.7,634.0,458.87,325.14
2018,7,5,15,45,681.0,149.0,0.35,33.5,624.5,427.0,300.92
2018,7,5,16,0,744.0,121.0,0.4,33.3,615.0,391.44,272.6
2018,7,5,16,15,595.5,141.5,0.4,33.1,518.5,311.82,214.78
2018,7,5,16,30,447.0,162.0,0.4,32.9,422.0,252.27,172.23
2018,7,5,16,45,278.0,169.0,0.45,32.65,326.0,197.7,135.7
2018,7,5,17,0,109.0,176.0,0.5,32.4,230.0,162.58,115.7
2018,7,5,17,15,148.0,158.5,0.5,32.0,223.0,143.76,100.77
2018,7,5,17,30,187.0,141.0,0.5,31.6,216.0,114.11,79.71
2018,7,5,17,45,247.5,121.0,0.55,31.2,205.5,90.32,69.51
2018,7,5,18,0,308.0,101.0,0.6,30.8,195.0,71.94,54.62
2018,7,5,18,15,313.0,83.5,0.6,30.8,163.5,60.88,45.4
2018,7,5,18,30,318.0,66.0,0.6,30.8,132.0,49.19,35.45
2018,7,5,18,45,269.5,52.5,0.55,29.35,98.0,39.97,27.56
2018,7,5,19,0,221.0,39.0,0.5,27.9,64.0,30.31,18.85
2018,7,5,19,15,134.0,25.0,0.55,27.5,38.0,19.76,4.35
2018,7,5,19,30,47.0,11.0,0.6,27.1,12.0,10.48,0.0
2018,7,5,19,45,23.5,5.5,0.6,26.7,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.6,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.85,24.1,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.75,22.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,5,15,28.0,10.5,0.9,23.2,12.0,13.83,0.0
2018,7,6,5,30,56.0,21.0,1.0,23.5,24.0,35.65,3.94
2018,7,6,5,45,98.5,36.5,1.05,23.8,49.0,69.51,45.03
2018,7,6,6,0,141.0,52.0,1.1,24.1,74.0,104.59,75.03
2018,7,6,6,15,177.5,70.5,1.15,24.65,108.0,145.79,109.58
2018,7,6,6,30,214.0,89.0,1.2,25.2,142.0,190.8,146.86
2018,7,6,6,45,259.0,105.0,1.2,25.75,184.0,240.61,187.18
2018,7,6,7,0,304.0,121.0,1.2,26.3,226.0,294.84,229.95
2018,7,6,7,15,317.5,139.5,1.25,26.95,265.0,337.97,262.87
2018,7,6,7,30,331.0,158.0,1.3,27.6,304.0,381.78,295.3
2018,7,6,7,45,288.0,187.0,1.3,28.3,325.0,400.04,306.74
2018,7,6,8,0,245.0,216.0,1.3,29.0,346.0,413.52,314.17
2018,7,6,8,15,230.0,241.0,1.25,29.5,372.5,428.9,323.41
2018,7,6,8,30,215.0,266.0,1.2,30.0,399.0,452.05,337.72
2018,7,6,8,45,228.0,289.5,1.15,30.5,440.0,494.88,366.09
2018,7,6,9,0,241.0,313.0,1.1,31.0,481.0,549.27,401.34
2018,7,6,9,15,287.5,323.0,1.05,31.25,535.5,607.57,439.79
2018,7,6,9,30,334.0,333.0,1.0,31.5,590.0,667.4,478.2
2018,7,6,9,45,359.0,341.0,0.95,31.8,629.0,705.82,501.22
2018,7,6,10,0,384.0,349.0,0.9,32.1,668.0,743.85,523.73
2018,7,6,10,15,450.0,333.0,0.9,32.25,720.0,807.18,563.78
2018,7,6,10,30,516.0,317.0,0.9,32.4,772.0,859.82,596.33
2018,7,6,10,45,498.0,331.5,0.9,32.6,780.5,859.14,593.55
2018,7,6,11,0,480.0,346.0,0.9,32.8,789.0,855.84,589.89
2018,7,6,11,15,379.5,386.5,0.9,32.9,741.0,784.1,542.25
2018,7,6,11,30,279.0,427.0,0.9,33.0,693.0,720.76,499.64
2018,7,6,11,45,221.5,422.0,0.9,33.1,634.5,653.11,455.38
2018,7,6,12,0,164.0,417.0,0.9,33.2,576.0,577.49,405.21
2018,7,6,12,15,109.5,364.0,0.9,33.15,470.0,466.85,331.28
2018,7,6,12,30,55.0,311.0,0.9,33.1,364.0,351.75,251.9
2018,7,6,12,45,32.0,232.5,0.9,33.05,263.5,252.07,181.86
2018,7,6,13,0,9.0,154.0,0.9,33.0,163.0,152.52,109.37
2018,7,6,13,15,4.5,120.0,0.85,32.85,124.5,116.29,82.72
2018,7,6,13,30,0.0,86.0,0.8,32.7,86.0,80.46,55.82
2018,7,6,13,45,0.0,83.0,0.75,32.6,83.0,77.62,53.8
2018,7,6,14,0,0.0,80.0,0.7,32.5,80.0,74.8,51.74
2018,7,6,14,15,0.0,75.5,0.7,32.3,75.5,70.57,48.64
2018,7,6,14,30,0.0,71.0,0.7,32.1,71.0,66.33,45.53
2018,7,6,14,45,0.0,65.5,0.65,31.9,65.5,61.15,41.68
2018,7,6,15,0,0.0,60.0,0.6,31.7,60.0,55.99,37.83
2018,7,6,15,15,0.0,57.0,0.55,31.35,57.0,53.16,35.8
2018,7,6,15,30,0.0,54.0,0.5,31.0,54.0,50.33,33.75
2018,7,6,15,45,0.0,47.0,0.45,30.65,47.0,43.78,28.79
2018,7,6,16,0,0.0,40.0,0.4,30.3,40.0,37.23,23.8
2018,7,6,16,15,0.0,35.5,0.4,29.9,35.5,33.02,20.61
2018,7,6,16,30,0.0,31.0,0.4,29.5,31.0,28.82,17.39
2018,7,6,16,45,0.0,27.0,0.4,29.1,27.0,25.09,14.52
2018,7,6,17,0,0.0,23.0,0.4,28.7,23.0,21.36,11.62
2018,7,6,17,15,0.0,19.5,0.45,28.25,19.5,18.1,9.06
2018,7,6,17,30,0.0,16.0,0.5,27.8,16.0,14.84,6.48
2018,7,6,17,45,0.0,13.5,0.5,27.3,13.5,12.51,5.09
2018,7,6,18,0,0.0,11.0,0.5,26.8,11.0,10.19,3.12
2018,7,6,18,15,0.0,9.0,0.5,26.8,9.0,8.33,1.51
2018,7,6,18,30,0.0,7.0,0.5,26.8,7.0,6.48,0.0
2018,7,6,18,45,0.0,6.0,0.6,25.95,6.0,5.55,0.0
2018,7,6,19,0,0.0,5.0,0.7,25.1,5.0,4.62,0.0
2018,7,6,19,15,0.5,3.5,0.75,24.9,3.5,3.24,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.7,2.0,1.91,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.45,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.2,23.75,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.25,23.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,23.55,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.4,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.4,23.35,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.45,23.25,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.55,23.15,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.65,23.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.3,22.15,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2018,7,7,5,15,0.0,6.0,2.5,21.85,6.0,5.72,0.0
2018,7,7,5,30,0.0,12.0,2.6,21.7,12.0,11.12,0.0
2018,7,7,5,45,0.0,26.5,2.65,21.55,26.5,24.7,13.58
2018,7,7,6,0,0.0,41.0,2.7,21.4,41.0,38.79,26.01
2018,7,7,6,15,1.5,58.0,2.75,21.35,58.5,55.93,40.6
2018,7,7,6,30,3.0,75.0,2.8,21.3,76.0,73.13,55.14
2018,7,7,6,45,8.5,93.5,2.85,21.25,96.5,93.89,72.42
2018,7,7,7,0,14.0,112.0,2.9,21.2,117.0,115.18,89.93
2018,7,7,7,15,10.0,113.0,2.95,21.3,117.0,113.5,88.3
2018,7,7,7,30,6.0,114.0,3.0,21.4,117.0,111.77,86.55
2018,7,7,7,45,3.0,80.5,3.05,21.55,82.0,76.96,57.82
2018,7,7,8,0,0.0,47.0,3.1,21.7,47.0,43.7,30.35
2018,7,7,8,15,4.0,91.0,3.1,22.05,93.5,87.82,66.2
2018,7,7,8,30,8.0,135.0,3.1,22.4,140.0,133.68,102.71
2018,7,7,8,45,15.0,188.5,3.15,22.75,198.5,192.31,148.64
2018,7,7,9,0,22.0,242.0,3.2,23.1,257.0,251.96,194.37
2018,7,7,9,15,28.5,269.5,3.2,23.5,290.5,295.95,227.22
2018,7,7,9,30,35.0,297.0,3.2,23.9,324.0,330.61,252.58
2018,7,7,9,45,50.0,333.5,3.2,24.35,374.0,382.88,290.92
2018,7,7,10,0,65.0,370.0,3.2,24.8,424.0,435.44,328.71
2018,7,7,10,15,76.5,390.0,3.15,25.15,456.0,467.18,350.83
2018,7,7,10,30,88.0,410.0,3.1,25.5,488.0,498.78,372.67
2018,7,7,10,45,91.0,423.5,3.1,25.85,506.0,514.78,383.02
2018,7,7,11,0,94.0,437.0,3.1,26.2,524.0,530.3,393.05
2018,7,7,11,15,126.0,451.5,3.05,26.45,570.0,586.23,432.37
2018,7,7,11,30,158.0,466.0,3.0,26.7,616.0,629.87,462.42
2018,7,7,11,45,237.5,459.0,2.95,27.0,687.5,706.56,516.17
2018,7,7,12,0,317.0,452.0,2.9,27.3,759.0,771.21,560.47
2018,7,7,12,15,407.5,415.0,2.85,27.5,810.5,819.35,593.97
2018,7,7,12,30,498.0,378.0,2.8,27.7,862.0,858.04,620.88
2018,7,7,12,45,602.5,311.0,2.75,27.9,893.0,874.62,633.98
2018,7,7,13,0,707.0,244.0,2.7,28.1,924.0,887.4,644.34
2018,7,7,13,15,732.0,225.5,2.65,28.2,921.5,868.21,631.29
2018,7,7,13,30,757.0,207.0,2.6,28.3,919.0,842.83,614.46
2018,7,7,13,45,782.0,185.5,2.6,28.4,907.5,814.76,596.23
2018,7,7,14,0,807.0,164.0,2.6,28.5,896.0,782.69,575.27
2018,7,7,14,15,801.0,160.5,2.55,28.45,869.0,740.31,546.77
2018,7,7,14,30,795.0,157.0,2.5,28.4,842.0,696.38,515.99
2018,7,7,14,45,817.0,139.5,2.5,28.35,819.5,656.54,488.09
2018,7,7,15,0,839.0,122.0,2.5,28.3,797.0,614.56,457.7
2018,7,7,15,15,830.0,118.5,2.5,28.15,759.5,563.6,419.76
2018,7,7,15,30,821.0,115.0,2.5,28.0,722.0,509.05,378.16
2018,7,7,15,45,805.0,113.5,2.45,27.85,679.0,455.06,335.51
2018,7,7,16,0,789.0,112.0,2.4,27.7,636.0,401.67,292.1
2018,7,7,16,15,689.5,133.5,2.4,27.4,567.0,336.83,240.87
2018,7,7,16,30,590.0,155.0,2.4,27.1,498.0,285.69,200.4
2018,7,7,16,45,544.5,149.5,2.35,26.8,444.0,235.15,159.76
2018,7,7,17,0,499.0,144.0,2.3,26.5,390.0,188.85,123.79
2018,7,7,17,15,453.5,135.5,2.15,26.05,340.0,145.42,92.92
2018,7,7,17,30,408.0,127.0,2.0,25.6,290.0,107.28,71.03
2018,7,7,17,45,363.0,113.0,1.85,25.1,243.0,78.61,61.63
2018,7,7,18,0,318.0,99.0,1.7,24.6,196.0,70.52,54.98
2018,7,7,18,15,293.5,83.0,1.7,24.6,159.5,60.48,46.35
2018,7,7,18,30,269.0,67.0,1.7,24.6,123.0,49.9,37.06
2018,7,7,18,45,211.0,52.5,1.4,23.25,89.0,39.91,28.28
2018,7,7,19,0,153.0,38.0,1.1,21.9,55.0,29.45,18.66
2018,7,7,19,15,98.0,24.0,1.15,21.65,33.0,19.88,4.11
2018,7,7,19,30,43.0,10.0,1.2,21.4,11.0,9.53,0.0
2018,7,7,19,45,21.5,5.0,1.2,21.1,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.05,16.7,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.35,15.45,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,8,5,15,83.5,11.5,1.55,15.75,16.0,22.21,0.0
2018,7,8,5,30,167.0,23.0,1.7,16.1,32.0,61.32,3.07
2018,7,8,5,45,285.5,33.5,1.85,16.45,68.0,117.48,77.51
2018,7,8,6,0,404.0,44.0,2.0,16.8,104.0,181.95,133.36
2018,7,8,6,15,483.0,51.0,2.1,17.35,150.5,241.75,185.81
2018,7,8,6,30,562.0,58.0,2.2,17.9,197.0,309.71,244.44
2018,7,8,6,45,618.0,63.0,2.3,18.45,248.0,372.48,297.9
2018,7,8,7,0,674.0,68.0,2.4,19.0,299.0,440.18,353.58
2018,7,8,7,15,711.0,71.5,2.4,19.6,351.0,498.43,399.85
2018,7,8,7,30,748.0,75.0,2.4,20.2,403.0,560.36,447.18
2018,7,8,7,45,776.0,78.0,2.4,20.8,455.0,617.51,489.19
2018,7,8,8,0,804.0,81.0,2.4,21.4,507.0,675.25,529.22
2018,7,8,8,15,824.0,83.0,2.4,21.95,556.0,726.06,562.45
2018,7,8,8,30,844.0,85.0,2.4,22.5,605.0,770.95,590.8
2018,7,8,8,45,860.5,87.0,2.4,23.05,652.0,816.81,619.31
2018,7,8,9,0,877.0,89.0,2.4,23.6,699.0,861.12,646.2
2018,7,8,9,15,889.0,91.0,2.35,24.1,741.5,899.58,668.42
2018,7,8,9,30,901.0,93.0,2.3,24.6,784.0,935.69,688.75
2018,7,8,9,45,910.5,94.0,2.25,25.1,821.0,965.78,704.85
2018,7,8,10,0,920.0,95.0,2.2,25.6,858.0,992.98,718.95
2018,7,8,10,15,926.0,96.0,2.2,26.0,888.0,1013.71,729.66
2018,7,8,10,30,932.0,97.0,2.2,26.4,918.0,1031.12,738.34
2018,7,8,10,45,936.0,98.5,2.15,26.8,942.0,1043.64,743.42
2018,7,8,11,0,940.0,100.0,2.1,27.2,966.0,1052.59,746.36
2018,7,8,11,15,943.0,100.5,2.05,27.5,983.0,1055.89,746.2
2018,7,8,11,30,946.0,101.0,2.0,27.8,1000.0,1055.56,743.95
2018,7,8,11,45,947.5,101.5,2.0,28.1,1010.0,1050.09,739.35
2018,7,8,12,0,949.0,102.0,2.0,28.4,1020.0,1041.03,732.71
2018,7,8,12,15,949.5,102.0,1.95,28.6,1022.0,1026.98,722.78
2018,7,8,12,30,950.0,102.0,1.9,28.8,1024.0,1009.51,710.91
2018,7,8,12,45,949.5,101.5,1.9,29.0,1019.0,987.28,696.82
2018,7,8,13,0,949.0,101.0,1.9,29.2,1014.0,961.86,680.8
2018,7,8,13,15,946.5,100.5,1.85,29.3,1001.0,931.56,661.45
2018,7,8,13,30,944.0,100.0,1.8,29.4,988.0,898.37,640.29
2018,7,8,13,45,940.5,99.5,1.8,29.5,968.0,861.61,617.32
2018,7,8,14,0,937.0,99.0,1.8,29.6,948.0,822.3,592.55
2018,7,8,14,15,931.5,98.0,1.8,29.6,921.0,778.69,564.97
2018,7,8,14,30,926.0,97.0,1.8,29.6,894.0,733.06,535.75
2018,7,8,14,45,919.0,95.0,1.75,29.55,860.5,683.75,501.38
2018,7,8,15,0,912.0,93.0,1.7,29.5,827.0,632.98,464.93
2018,7,8,15,15,903.0,92.0,1.7,29.35,789.0,580.79,426.85
2018,7,8,15,30,894.0,91.0,1.7,29.2,751.0,527.78,386.89
2018,7,8,15,45,882.5,88.5,1.7,29.1,707.5,471.78,343.37
2018,7,8,16,0,871.0,86.0,1.7,29.0,664.0,415.74,298.37
2018,7,8,16,15,855.0,83.5,1.7,28.65,616.5,358.39,251.4
2018,7,8,16,30,839.0,81.0,1.7,28.3,569.0,301.97,204.09
2018,7,8,16,45,818.5,78.0,1.65,28.0,518.5,239.74,152.28
2018,7,8,17,0,798.0,75.0,1.6,27.7,468.0,184.76,107.46
2018,7,8,17,15,770.5,71.5,1.5,27.1,416.5,130.86,68.22
2018,7,8,17,30,743.0,68.0,1.4,26.5,365.0,80.2,40.54
2018,7,8,17,45,705.5,63.5,1.25,25.9,313.5,45.65,33.48
2018,7,8,18,0,668.0,59.0,1.1,25.3,262.0,43.95,32.19
2018,7,8,18,15,601.0,54.5,1.1,25.3,211.0,38.42,27.41
2018,7,8,18,30,534.0,50.0,1.1,25.3,160.0,36.79,25.83
2018,7,8,18,45,458.0,41.5,0.95,23.2,117.5,31.61,21.26
2018,7,8,19,0,382.0,33.0,0.8,21.1,75.0,26.16,16.01
2018,7,8,19,15,246.0,22.5,0.8,20.7,44.5,18.41,3.09
2018,7,8,19,30,110.0,12.0,0.8,20.3,14.0,11.44,0.0
2018,7,8,19,45,55.0,6.0,0.85,19.9,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,9,5,15,107.5,10.5,0.9,14.9,16.5,24.4,0.0
2018,7,9,5,30,215.0,21.0,1.1,15.7,33.0,68.1,0.0
2018,7,9,5,45,341.5,31.0,1.25,16.5,71.5,128.51,83.74
2018,7,9,6,0,468.0,41.0,1.4,17.3,110.0,197.8,143.73
2018,7,9,6,15,542.5,47.5,1.4,18.15,157.5,258.8,197.09
2018,7,9,6,30,617.0,54.0,1.4,19.0,205.0,327.48,255.61
2018,7,9,6,45,666.0,58.5,1.35,19.85,256.0,387.84,305.97
2018,7,9,7,0,715.0,63.0,1.3,20.7,307.0,453.93,358.54
2018,7,9,7,15,748.0,67.0,1.4,21.45,359.5,514.02,405.16
2018,7,9,7,30,781.0,71.0,1.5,22.2,412.0,575.83,451.28
2018,7,9,7,45,806.0,74.0,1.55,22.95,464.0,632.51,491.71
2018,7,9,8,0,831.0,77.0,1.6,23.7,516.0,689.47,529.65
2018,7,9,8,15,849.5,80.0,1.6,24.25,566.0,736.65,559.17
2018,7,9,8,30,868.0,83.0,1.6,24.8,616.0,787.43,590.54
2018,7,9,8,45,882.5,84.5,1.6,25.35,662.5,832.0,617.0
2018,7,9,9,0,897.0,86.0,1.6,25.9,709.0,874.82,641.85
2018,7,9,9,15,905.5,89.5,1.6,26.4,751.0,912.51,663.07
2018,7,9,9,30,914.0,93.0,1.6,26.9,793.0,947.56,682.36
2018,7,9,9,45,918.5,96.5,1.55,27.35,828.5,976.03,696.73
2018,7,9,10,0,923.0,100.0,1.5,27.8,864.0,1001.32,709.01
2018,7,9,10,15,929.5,101.0,1.45,28.2,895.0,1022.59,718.84
2018,7,9,10,30,936.0,102.0,1.4,28.6,926.0,1040.54,726.62
2018,7,9,10,45,941.0,103.0,1.4,29.0,950.5,1053.55,732.28
2018,7,9,11,0,946.0,104.0,1.4,29.4,975.0,1063.0,735.93
2018,7,9,11,15,949.5,104.5,1.35,29.7,992.5,1066.8,735.75
2018,7,9,11,30,953.0,105.0,1.3,30.0,1010.0,1066.94,733.55
2018,7,9,11,45,955.0,104.5,1.25,30.3,1019.5,1060.9,727.83
2018,7,9,12,0,957.0,104.0,1.2,30.6,1029.0,1051.25,720.18
2018,7,9,12,15,956.0,104.5,1.15,30.8,1030.5,1036.12,709.71
2018,7,9,12,30,955.0,105.0,1.1,31.0,1032.0,1017.59,697.39
2018,7,9,12,45,954.0,105.0,1.05,31.2,1026.5,995.26,682.94
2018,7,9,13,0,953.0,105.0,1.0,31.4,1021.0,969.72,666.68
2018,7,9,13,15,951.0,104.0,1.0,31.55,1008.0,939.25,648.5
2018,7,9,13,30,949.0,103.0,1.0,31.7,995.0,905.85,628.52
2018,7,9,13,45,945.5,102.0,0.95,31.8,975.0,868.41,605.33
2018,7,9,14,0,942.0,101.0,0.9,31.9,955.0,828.43,580.47
2018,7,9,14,15,935.5,99.5,0.9,31.9,926.5,783.4,553.2
2018,7,9,14,30,929.0,98.0,0.9,31.9,898.0,736.42,524.35
2018,7,9,14,45,921.5,97.0,0.85,31.95,864.5,687.52,491.15
2018,7,9,15,0,914.0,96.0,0.8,32.0,831.0,637.2,455.95
2018,7,9,15,15,904.5,94.0,0.8,31.85,792.0,583.69,418.44
2018,7,9,15,30,895.0,92.0,0.8,31.7,753.0,529.43,379.07
2018,7,9,15,45,882.0,90.0,0.8,31.6,708.5,473.1,336.75
2018,7,9,16,0,869.0,88.0,0.8,31.5,664.0,416.88,293.01
2018,7,9,16,15,852.0,85.0,0.8,31.4,615.5,358.82,246.64
2018,7,9,16,30,835.0,82.0,0.8,31.3,567.0,301.82,200.0
2018,7,9,16,45,814.0,79.5,0.75,31.2,517.0,240.1,149.71
2018,7,9,17,0,793.0,77.0,0.7,31.1,467.0,185.65,106.26
2018,7,9,17,15,764.5,73.0,0.65,30.45,415.0,131.48,67.72
2018,7,9,17,30,736.0,69.0,0.6,29.8,363.0,80.67,40.44
2018,7,9,17,45,695.5,64.5,0.55,29.15,311.0,46.47,33.67
2018,7,9,18,0,655.0,60.0,0.5,28.5,259.0,44.8,32.45
2018,7,9,18,15,597.0,54.5,0.5,28.5,209.5,38.44,27.03
2018,7,9,18,30,539.0,49.0,0.5,28.5,160.0,35.98,24.77
2018,7,9,18,45,450.5,41.0,0.65,27.1,116.5,31.19,20.51
2018,7,9,19,0,362.0,33.0,0.8,25.7,73.0,26.18,15.62
2018,7,9,19,15,230.5,22.0,0.8,25.35,43.0,17.95,2.31
2018,7,9,19,30,99.0,11.0,0.8,25.0,13.0,10.48,0.0
2018,7,9,19,45,49.5,5.5,0.8,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.75,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,7,10,5,15,77.5,11.0,0.85,19.0,15.0,20.78,0.0
2018,7,10,5,30,155.0,22.0,1.0,19.7,30.0,57.28,0.0
2018,7,10,5,45,255.0,34.5,1.1,20.45,64.5,110.13,70.73
2018,7,10,6,0,355.0,47.0,1.2,21.2,99.0,169.38,121.74
2018,7,10,6,15,433.5,55.5,1.15,21.95,144.0,228.02,171.52
2018,7,10,6,30,512.0,64.0,1.1,22.7,189.0,294.8,227.05
2018,7,10,6,45,562.0,72.0,1.05,23.5,238.5,355.59,276.55
2018,7,10,7,0,612.0,80.0,1.0,24.3,288.0,420.79,327.38
2018,7,10,7,15,649.0,85.0,1.2,25.25,338.5,479.24,372.16
2018,7,10,7,30,686.0,90.0,1.4,26.2,389.0,539.98,417.11
2018,7,10,7,45,714.0,94.5,1.55,27.1,439.5,596.09,457.02
2018,7,10,8,0,742.0,99.0,1.7,28.0,490.0,650.81,494.78
2018,7,10,8,15,763.5,103.0,1.75,28.45,539.0,702.63,528.25
2018,7,10,8,30,785.0,107.0,1.8,28.9,588.0,753.94,560.63
2018,7,10,8,45,802.0,110.0,1.8,29.35,634.0,799.61,588.19
2018,7,10,9,0,819.0,113.0,1.8,29.8,680.0,843.87,614.33
2018,7,10,9,15,832.5,114.5,1.75,30.15,721.5,881.65,635.57
2018,7,10,9,30,846.0,116.0,1.7,30.5,763.0,910.16,650.6
2018,7,10,9,45,856.5,117.5,1.65,30.85,799.5,940.37,666.59
2018,7,10,10,0,867.0,119.0,1.6,31.2,836.0,967.9,680.69
2018,7,10,10,15,863.0,126.0,1.55,31.5,862.0,984.18,687.87
2018,7,10,10,30,859.0,133.0,1.5,31.8,888.0,996.92,693.01
2018,7,10,10,45,864.0,134.0,1.45,32.05,911.5,1008.99,697.95
2018,7,10,11,0,869.0,135.0,1.4,32.3,935.0,1017.77,700.94
2018,7,10,11,15,842.5,152.5,1.35,32.55,940.0,1007.91,692.87
2018,7,10,11,30,816.0,170.0,1.3,32.8,945.0,1004.42,688.96
2018,7,10,11,45,841.5,158.5,1.25,33.05,964.5,1010.63,690.87
2018,7,10,12,0,867.0,147.0,1.2,33.3,984.0,1004.95,685.65
2018,7,10,12,15,725.0,230.0,1.15,33.45,931.0,948.48,650.57
2018,7,10,12,30,583.0,313.0,1.1,33.6,878.0,876.32,603.39
2018,7,10,12,45,684.0,252.0,1.1,33.75,911.5,896.18,618.83
2018,7,10,13,0,785.0,191.0,1.1,33.9,945.0,904.93,623.79
2018,7,10,13,15,839.5,157.5,1.05,33.95,954.5,896.58,618.0
2018,7,10,13,30,894.0,124.0,1.0,34.0,964.0,879.16,606.95
2018,7,10,13,45,890.0,122.5,1.0,34.05,944.0,842.6,584.99
2018,7,10,14,0,886.0,121.0,1.0,34.1,924.0,803.7,561.59
2018,7,10,14,15,879.0,120.5,1.0,34.1,897.0,761.31,535.87
2018,7,10,14,30,872.0,120.0,1.0,34.1,870.0,717.14,508.11
2018,7,10,14,45,864.0,117.5,0.95,34.05,836.5,668.98,475.55
2018,7,10,15,0,856.0,115.0,0.9,34.0,803.0,619.58,441.35
2018,7,10,15,15,845.0,113.0,0.9,33.9,764.5,567.95,405.16
2018,7,10,15,30,834.0,111.0,0.9,33.8,726.0,515.81,367.41
2018,7,10,15,45,820.5,108.0,0.9,33.65,683.0,457.86,324.47
2018,7,10,16,0,807.0,105.0,0.9,33.5,640.0,403.23,282.36
2018,7,10,16,15,789.5,102.0,0.85,33.3,593.5,347.83,238.34
2018,7,10,16,30,772.0,99.0,0.8,33.1,547.0,293.67,194.38
2018,7,10,16,45,748.0,95.0,0.8,32.95,497.0,238.74,150.02
2018,7,10,17,0,724.0,91.0,0.8,32.8,447.0,186.28,108.84
2018,7,10,17,15,693.5,86.5,0.7,32.25,396.5,130.68,69.38
2018,7,10,17,30,663.0,82.0,0.6,31.7,346.0,83.04,43.79
2018,7,10,17,45,621.0,76.0,0.55,31.2,295.5,50.66,36.83
2018,7,10,18,0,579.0,70.0,0.5,30.7,245.0,48.5,35.21
2018,7,10,18,15,520.5,62.5,0.5,30.7,197.5,44.9,32.14
2018,7,10,18,30,462.0,55.0,0.5,30.7,150.0,41.11,28.76
2018,7,10,18,45,376.5,45.5,0.5,29.75,109.0,35.24,23.57
2018,7,10,19,0,291.0,36.0,0.5,28.8,68.0,29.07,17.64
2018,7,10,19,15,181.5,23.5,0.5,28.5,40.0,18.62,2.02
2018,7,10,19,30,72.0,11.0,0.5,28.2,12.0,10.48,0.0
2018,7,10,19,45,36.0,5.5,0.5,27.9,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.6,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.55,27.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,5,15,56.0,10.0,0.85,21.65,13.0,16.92,0.0
2018,7,11,5,30,112.0,20.0,1.0,22.3,26.0,46.69,0.0
2018,7,11,5,45,201.5,34.0,1.1,22.95,58.0,96.42,60.97
2018,7,11,6,0,291.0,48.0,1.2,23.6,90.0,150.07,106.91
2018,7,11,6,15,355.0,59.5,1.15,24.3,131.0,202.01,150.83
2018,7,11,6,30,419.0,71.0,1.1,25.0,172.0,260.93,199.7
2018,7,11,6,45,457.0,81.0,1.05,25.7,215.5,312.61,241.89
2018,7,11,7,0,495.0,91.0,1.0,26.4,259.0,371.7,288.02
2018,7,11,7,15,559.0,96.0,1.0,27.4,315.0,439.85,339.02
2018,7,11,7,30,623.0,101.0,1.0,28.4,371.0,513.07,391.61
2018,7,11,7,45,650.0,107.0,1.05,29.4,420.0,567.41,428.87
2018,7,11,8,0,677.0,113.0,1.1,30.4,469.0,622.54,465.48
2018,7,11,8,15,690.5,120.5,1.05,30.85,514.0,669.68,495.35
2018,7,11,8,30,704.0,128.0,1.0,31.3,559.0,715.88,522.84
2018,7,11,8,45,639.5,165.0,1.0,31.8,579.5,728.75,528.15
2018,7,11,9,0,575.0,202.0,1.0,32.3,600.0,733.62,527.45
2018,7,11,9,15,623.0,197.0,1.0,32.55,652.0,788.49,562.19
2018,7,11,9,30,671.0,192.0,1.0,32.8,704.0,843.53,594.9
2018,7,11,9,45,718.0,178.0,1.0,33.1,750.0,887.59,619.77
2018,7,11,10,0,765.0,164.0,1.0,33.4,796.0,925.96,640.89
2018,7,11,10,15,781.5,162.0,1.05,33.65,828.5,951.22,654.89
2018,7,11,10,30,798.0,160.0,1.1,33.9,861.0,973.86,667.47
2018,7,11,10,45,804.0,161.0,1.1,34.1,884.0,986.34,673.33
2018,7,11,11,0,810.0,162.0,1.1,34.3,907.0,995.68,677.51
2018,7,11,11,15,808.5,167.0,1.15,34.45,922.0,998.38,678.89
2018,7,11,11,30,807.0,172.0,1.2,34.6,937.0,997.75,678.46
2018,7,11,11,45,788.5,185.5,1.25,34.8,939.5,985.36,671.04
2018,7,11,12,0,770.0,199.0,1.3,35.0,942.0,969.79,661.89
2018,7,11,12,15,797.5,181.5,1.35,35.1,953.0,966.06,660.19
2018,7,11,12,30,825.0,164.0,1.4,35.2,964.0,958.59,656.16
2018,7,11,12,45,822.5,164.0,1.4,35.3,958.0,936.37,642.63
2018,7,11,13,0,820.0,164.0,1.4,35.4,952.0,911.4,627.61
2018,7,11,13,15,816.5,164.0,1.45,35.4,939.5,882.94,611.3
2018,7,11,13,30,813.0,164.0,1.5,35.4,927.0,852.04,593.35
2018,7,11,13,45,690.5,229.0,1.5,35.45,867.5,783.94,549.94
2018,7,11,14,0,568.0,294.0,1.5,35.5,808.0,719.1,505.75
2018,7,11,14,15,533.5,299.5,1.5,35.4,771.0,671.51,474.75
2018,7,11,14,30,499.0,305.0,1.5,35.3,734.0,625.22,443.91
2018,7,11,14,45,590.0,249.0,1.5,35.2,737.0,607.48,433.72
2018,7,11,15,0,681.0,193.0,1.5,35.1,740.0,581.03,416.53
2018,7,11,15,15,476.5,251.0,1.45,34.9,625.0,482.24,346.26
2018,7,11,15,30,272.0,309.0,1.4,34.7,510.0,403.29,289.83
2018,7,11,15,45,156.0,253.5,1.4,34.5,367.0,291.56,210.92
2018,7,11,16,0,40.0,198.0,1.4,34.3,224.0,192.51,139.87
2018,7,11,16,15,97.5,203.0,1.35,34.05,261.0,207.89,150.68
2018,7,11,16,30,155.0,208.0,1.3,33.8,298.0,219.24,157.21
2018,7,11,16,45,153.0,194.5,1.25,33.55,276.5,196.09,139.42
2018,7,11,17,0,151.0,181.0,1.2,33.3,255.0,173.1,122.09
2018,7,11,17,15,237.0,159.5,1.1,32.8,261.0,147.37,100.05
2018,7,11,17,30,323.0,138.0,1.0,32.3,267.0,117.96,79.35
2018,7,11,17,45,339.5,117.5,0.9,31.8,235.5,81.94,62.54
2018,7,11,18,0,356.0,97.0,0.8,31.3,204.0,69.25,52.31
2018,7,11,18,15,315.0,82.5,0.8,31.3,164.0,60.26,44.79
2018,7,11,18,30,274.0,68.0,0.8,31.3,124.0,50.79,36.67
2018,7,11,18,45,203.5,53.5,0.7,30.0,88.5,40.79,28.09
2018,7,11,19,0,133.0,39.0,0.6,28.7,53.0,31.73,19.72
2018,7,11,19,15,70.0,22.5,0.6,28.5,29.5,18.68,1.49
2018,7,11,19,30,7.0,6.0,0.6,28.3,6.0,5.72,0.0
2018,7,11,19,45,3.5,3.0,0.6,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.65,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.55,27.15,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.55,25.55,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.75,24.6,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,22.3,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.35,22.3,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,7,12,5,15,10.5,7.0,1.5,22.45,7.5,8.05,0.0
2018,7,12,5,30,21.0,14.0,1.6,22.6,15.0,18.59,0.0
2018,7,12,5,45,79.5,34.5,1.7,22.75,45.0,62.92,39.33
2018,7,12,6,0,138.0,55.0,1.8,22.9,75.0,107.56,77.35
2018,7,12,6,15,164.5,71.5,1.85,23.2,104.5,142.25,107.35
2018,7,12,6,30,191.0,88.0,1.9,23.5,134.0,179.87,139.4
2018,7,12,6,45,228.0,108.5,1.95,23.8,176.0,229.72,180.54
2018,7,12,7,0,265.0,129.0,2.0,24.1,218.0,283.13,223.62
2018,7,12,7,15,296.5,144.5,2.05,24.65,260.0,331.08,261.24
2018,7,12,7,30,328.0,160.0,2.1,25.2,302.0,381.64,299.88
2018,7,12,7,45,293.5,180.5,2.1,25.75,319.5,396.21,309.35
2018,7,12,8,0,259.0,201.0,2.1,26.3,337.0,406.84,315.45
2018,7,12,8,15,184.5,227.0,2.05,26.9,328.5,379.41,291.93
2018,7,12,8,30,110.0,253.0,2.0,27.5,320.0,355.01,270.41
2018,7,12,8,45,249.0,255.5,1.95,28.15,423.0,486.64,368.62
2018,7,12,9,0,388.0,258.0,1.9,28.8,526.0,628.06,468.34
2018,7,12,9,15,512.5,233.5,1.85,29.25,610.5,724.22,533.83
2018,7,12,9,30,637.0,209.0,1.8,29.7,695.0,830.33,603.63
2018,7,12,9,45,652.0,213.5,1.75,30.15,731.5,863.44,621.44
2018,7,12,10,0,667.0,218.0,1.7,30.6,768.0,894.59,638.32
2018,7,12,10,15,676.0,222.0,1.65,30.9,797.5,917.17,649.96
2018,7,12,10,30,685.0,226.0,1.6,31.2,827.0,937.2,660.0
2018,7,12,10,45,691.5,229.5,1.55,31.5,850.5,951.52,666.47
2018,7,12,11,0,698.0,233.0,1.5,31.8,874.0,963.0,671.25
2018,7,12,11,15,702.5,235.0,1.45,31.95,890.5,967.99,672.53
2018,7,12,11,30,707.0,237.0,1.4,32.1,907.0,969.98,672.13
2018,7,12,11,45,709.5,238.5,1.4,32.3,917.0,966.45,669.09
2018,7,12,12,0,712.0,240.0,1.4,32.5,927.0,959.93,664.4
