Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,8,0,2.0,115.0,0.8,23.7,116.0,109.86,83.44
2018,7,22,8,15,3.0,132.0,0.75,24.15,133.5,127.16,96.65
2018,7,22,8,30,4.0,149.0,0.7,24.6,151.0,144.55,109.71
2018,7,22,8,45,5.0,160.0,0.7,25.0,163.0,156.06,118.08
2018,7,22,9,0,6.0,171.0,0.7,25.4,175.0,167.64,126.45
2018,7,22,9,15,5.0,162.5,0.7,26.05,166.0,158.31,118.6
2018,7,22,9,30,4.0,154.0,0.7,26.7,157.0,149.09,110.98
2018,7,22,9,45,6.0,163.0,0.65,27.3,168.0,159.71,118.61
2018,7,22,10,0,8.0,172.0,0.6,27.9,179.0,170.39,126.14
2018,7,22,10,15,14.5,226.0,0.65,28.35,238.5,229.41,169.75
2018,7,22,10,30,21.0,280.0,0.7,28.8,298.0,298.88,219.58
2018,7,22,10,45,11.5,194.0,0.7,29.2,204.0,195.19,143.01
2018,7,22,11,0,2.0,108.0,0.7,29.6,110.0,103.35,74.02
2018,7,22,11,15,1.0,98.0,0.7,29.85,99.0,92.9,66.12
2018,7,22,11,30,0.0,88.0,0.7,30.1,88.0,82.48,58.04
2018,7,22,11,45,3.0,123.0,0.75,30.35,126.0,118.58,85.44
2018,7,22,12,0,6.0,158.0,0.8,30.6,164.0,154.67,112.35
2018,7,22,12,15,12.0,218.0,0.85,30.7,229.5,217.38,158.56
2018,7,22,12,30,18.0,278.0,0.9,30.8,295.0,279.78,203.5
2018,7,22,12,45,29.5,307.5,0.95,30.9,335.5,323.08,234.38
2018,7,22,13,0,41.0,337.0,1.0,31.0,376.0,359.61,260.25
2018,7,22,13,15,161.0,376.5,1.05,31.0,527.0,504.83,364.01
2018,7,22,13,30,281.0,416.0,1.1,31.0,678.0,638.38,454.79
2018,7,22,13,45,338.5,387.5,1.15,31.0,696.0,644.32,459.46
2018,7,22,14,0,396.0,359.0,1.2,31.0,714.0,647.05,462.95
2018,7,22,14,15,332.5,375.5,1.2,30.9,667.5,593.39,425.92
2018,7,22,14,30,269.0,392.0,1.2,30.8,621.0,544.98,392.45
2018,7,22,14,45,275.0,371.0,1.2,30.7,597.0,513.35,371.52
2018,7,22,15,0,281.0,350.0,1.2,30.6,573.0,480.93,349.45
2018,7,22,15,15,425.5,279.5,1.2,30.4,598.5,479.75,350.09
2018,7,22,15,30,570.0,209.0,1.2,30.2,624.0,465.01,339.26
2018,7,22,15,45,630.5,172.5,1.15,30.0,605.5,426.27,309.28
2018,7,22,16,0,691.0,136.0,1.1,29.8,587.0,380.65,272.71
2018,7,22,16,15,681.0,129.5,1.05,29.55,546.0,330.08,231.78
2018,7,22,16,30,671.0,123.0,1.0,29.3,505.0,280.1,190.5
2018,7,22,16,45,496.0,131.5,0.95,29.1,399.5,209.06,139.11
2018,7,22,17,0,321.0,140.0,0.9,28.9,294.0,156.19,104.18
2018,7,22,17,15,373.0,123.0,0.85,28.5,282.0,125.95,80.04
2018,7,22,17,30,425.0,106.0,0.8,28.1,270.0,89.91,57.31
2018,7,22,17,45,420.5,96.5,0.75,27.7,238.5,67.57,51.68
2018,7,22,18,0,416.0,87.0,0.7,27.3,207.0,62.55,47.61
2018,7,22,18,15,340.0,74.5,0.7,27.3,159.5,54.76,40.9
2018,7,22,18,30,264.0,62.0,0.7,27.3,112.0,46.58,33.68
2018,7,22,18,45,193.0,48.5,0.6,26.15,79.0,37.23,25.39
2018,7,22,19,0,122.0,35.0,0.5,25.0,46.0,28.55,16.43
2018,7,22,19,15,66.0,19.5,0.55,24.75,25.0,16.19,0.0
2018,7,22,19,30,10.0,4.0,0.6,24.5,4.0,3.81,0.0
2018,7,22,19,45,5.0,2.0,0.6,24.3,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,5,15,1.0,4.0,0.55,21.7,4.0,0.0,0.0
2018,7,23,5,30,2.0,8.0,0.6,21.9,8.0,7.97,0.0
2018,7,23,5,45,2.0,21.0,0.7,22.1,21.0,20.2,6.66
2018,7,23,6,0,2.0,34.0,0.8,22.3,34.0,32.94,20.6
2018,7,23,6,15,7.0,52.0,0.85,22.5,53.5,52.63,37.29
2018,7,23,6,30,12.0,70.0,0.9,22.7,73.0,72.65,54.14
2018,7,23,6,45,42.0,93.5,0.9,22.95,106.5,114.89,88.82
2018,7,23,7,0,72.0,117.0,0.9,23.2,140.0,156.86,122.91
2018,7,23,7,15,50.0,126.0,0.95,23.45,143.5,156.09,121.96
2018,7,23,7,30,28.0,135.0,1.0,23.7,147.0,153.3,119.13
2018,7,23,7,45,14.5,112.5,1.05,23.95,119.0,115.99,88.82
2018,7,23,8,0,1.0,90.0,1.1,24.2,91.0,84.68,63.15
2018,7,23,8,15,7.5,140.0,1.1,24.6,144.5,138.51,105.76
2018,7,23,8,30,14.0,190.0,1.1,25.0,198.0,193.71,148.16
2018,7,23,8,45,14.5,193.0,1.1,25.35,202.0,196.93,149.82
2018,7,23,9,0,15.0,196.0,1.1,25.7,206.0,200.28,151.77
2018,7,23,9,15,9.5,172.0,1.1,26.1,178.5,171.66,129.16
2018,7,23,9,30,4.0,148.0,1.1,26.5,151.0,143.28,106.81
2018,7,23,9,45,5.5,164.5,1.05,26.9,169.0,160.71,119.84
2018,7,23,10,0,7.0,181.0,1.0,27.3,187.0,178.19,132.62
2018,7,23,10,15,14.0,233.5,1.05,27.7,245.5,236.32,175.81
2018,7,23,10,30,21.0,286.0,1.1,28.1,304.0,294.88,218.17
2018,7,23,10,45,19.5,280.0,1.1,28.45,297.0,287.16,211.66
2018,7,23,11,0,18.0,274.0,1.1,28.8,290.0,279.44,205.55
2018,7,23,11,15,21.0,300.5,1.2,29.0,320.0,317.44,232.87
2018,7,23,11,30,24.0,327.0,1.3,29.2,350.0,346.07,253.03
2018,7,23,11,45,29.0,338.0,1.35,29.35,365.5,360.64,263.23
2018,7,23,12,0,34.0,349.0,1.4,29.5,381.0,374.78,273.18
2018,7,23,12,15,88.5,392.5,1.45,29.6,477.0,468.91,340.7
2018,7,23,12,30,143.0,436.0,1.5,29.7,573.0,567.87,409.07
2018,7,23,12,45,118.0,440.0,1.6,29.8,552.5,541.61,389.99
2018,7,23,13,0,93.0,444.0,1.7,29.9,532.0,510.3,368.27
2018,7,23,13,15,121.0,452.0,1.7,29.9,565.5,541.42,390.57
2018,7,23,13,30,149.0,460.0,1.7,29.9,599.0,564.59,406.91
2018,7,23,13,45,127.5,443.0,1.75,29.9,560.0,521.69,377.37
2018,7,23,14,0,106.0,426.0,1.8,29.9,521.0,478.82,347.93
2018,7,23,14,15,84.5,384.0,1.85,29.75,458.5,417.32,305.33
2018,7,23,14,30,63.0,342.0,1.9,29.6,396.0,358.2,263.68
2018,7,23,14,45,37.0,279.5,1.9,29.45,311.0,280.36,207.44
2018,7,23,15,0,11.0,217.0,1.9,29.3,226.0,206.9,153.24
2018,7,23,15,15,9.5,201.0,1.95,29.1,208.5,190.49,141.49
2018,7,23,15,30,8.0,185.0,2.0,28.9,191.0,174.32,129.68
2018,7,23,15,45,6.5,182.0,2.0,28.7,186.5,169.96,126.76
2018,7,23,16,0,5.0,179.0,2.0,28.5,182.0,165.66,123.89
2018,7,23,16,15,3.0,141.5,2.0,28.3,143.5,131.09,97.68
2018,7,23,16,30,1.0,104.0,2.0,28.1,105.0,96.73,71.29
2018,7,23,16,45,0.5,69.0,1.95,27.85,69.5,64.33,45.98
2018,7,23,17,0,0.0,34.0,1.9,27.6,34.0,31.58,19.93
2018,7,23,17,15,0.0,36.5,1.8,27.25,36.5,33.9,21.95
2018,7,23,17,30,0.0,39.0,1.7,26.9,39.0,36.22,23.95
2018,7,23,17,45,0.0,37.5,1.55,26.55,37.5,34.81,24.2
2018,7,23,18,0,0.0,36.0,1.4,26.2,36.0,33.41,23.06
2018,7,23,18,15,0.0,31.5,1.4,26.2,31.5,29.23,19.4
2018,7,23,18,30,0.0,27.0,1.4,26.2,27.0,25.05,15.64
2018,7,23,18,45,0.0,19.0,1.2,25.35,19.0,17.61,9.1
2018,7,23,19,0,0.0,11.0,1.0,24.5,11.0,10.19,2.17
2018,7,23,19,15,0.0,6.0,1.05,24.3,6.0,5.72,0.0
2018,7,23,19,30,0.0,1.0,1.1,24.1,1.0,0.95,0.0
2018,7,23,19,45,0.0,0.5,1.15,23.9,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.2,23.55,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.15,22.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.85,21.2,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,5,15,8.0,3.5,0.75,20.5,3.5,0.0,0.0
2018,7,24,5,30,16.0,7.0,0.8,20.6,7.0,9.46,0.0
2018,7,24,5,45,24.0,11.5,0.9,20.75,13.5,17.58,4.04
2018,7,24,6,0,32.0,16.0,1.0,20.9,20.0,25.95,14.36
2018,7,24,6,15,16.0,18.0,1.0,21.1,20.0,22.43,12.61
2018,7,24,6,30,0.0,20.0,1.0,21.3,20.0,18.54,9.82
2018,7,24,6,45,12.0,53.0,0.95,21.5,57.0,56.67,41.66
2018,7,24,7,0,24.0,86.0,0.9,21.7,94.0,97.75,75.56
2018,7,24,7,15,25.5,109.0,0.95,22.0,118.5,123.58,96.38
2018,7,24,7,30,27.0,132.0,1.0,22.3,143.0,149.5,116.86
2018,7,24,7,45,14.5,116.0,1.0,22.55,122.0,119.52,92.16
2018,7,24,8,0,2.0,100.0,1.0,22.8,101.0,95.13,71.95
2018,7,24,8,15,5.5,138.5,1.0,23.2,141.5,135.55,103.9
2018,7,24,8,30,9.0,177.0,1.0,23.6,182.0,176.63,135.52
2018,7,24,8,45,7.5,182.5,1.05,24.0,187.0,180.63,137.83
2018,7,24,9,0,6.0,188.0,1.1,24.4,192.0,184.59,140.24
2018,7,24,9,15,25.0,236.0,1.1,24.75,254.5,258.91,196.75
2018,7,24,9,30,44.0,284.0,1.1,25.1,317.0,326.89,246.68
2018,7,24,9,45,86.0,331.5,1.15,25.5,400.0,416.87,312.03
2018,7,24,10,0,128.0,379.0,1.2,25.9,483.0,520.95,384.87
2018,7,24,10,15,115.0,381.0,1.2,26.1,477.0,510.57,375.54
2018,7,24,10,30,102.0,383.0,1.2,26.3,471.0,499.35,366.6
2018,7,24,10,45,64.0,324.5,1.2,26.55,380.5,387.18,286.24
2018,7,24,11,0,26.0,266.0,1.2,26.8,290.0,288.46,213.88
2018,7,24,11,15,43.0,326.5,1.2,27.05,366.5,366.11,270.53
2018,7,24,11,30,60.0,387.0,1.2,27.3,443.0,443.31,324.45
2018,7,24,11,45,58.5,398.0,1.15,27.55,453.0,450.77,328.28
2018,7,24,12,0,57.0,409.0,1.1,27.8,463.0,457.76,332.25
2018,7,24,12,15,65.0,428.0,1.1,27.9,490.0,481.51,348.52
2018,7,24,12,30,73.0,447.0,1.1,28.0,517.0,504.29,363.89
2018,7,24,12,45,69.0,430.5,1.05,28.15,496.5,480.02,346.61
2018,7,24,13,0,65.0,414.0,1.0,28.3,476.0,455.94,329.79
2018,7,24,13,15,69.0,407.5,1.05,28.35,472.5,448.74,325.41
2018,7,24,13,30,73.0,401.0,1.1,28.4,469.0,441.13,320.61
2018,7,24,13,45,92.0,412.0,1.1,28.4,495.5,461.63,335.48
2018,7,24,14,0,111.0,423.0,1.1,28.4,522.0,481.6,349.66
2018,7,24,14,15,166.0,412.5,1.1,28.35,556.0,503.92,366.42
2018,7,24,14,30,221.0,402.0,1.1,28.3,590.0,521.26,379.37
2018,7,24,14,45,255.0,378.5,1.1,28.2,587.0,507.13,370.26
2018,7,24,15,0,289.0,355.0,1.1,28.1,584.0,490.12,358.97
2018,7,24,15,15,202.0,344.0,1.1,28.0,500.0,416.32,306.23
2018,7,24,15,30,115.0,333.0,1.1,27.9,416.0,349.23,258.14
2018,7,24,15,45,92.0,304.0,1.1,27.75,368.0,308.28,228.89
2018,7,24,16,0,69.0,275.0,1.1,27.6,320.0,267.26,199.16
2018,7,24,16,15,58.0,247.0,1.05,27.4,283.0,233.94,174.76
2018,7,24,16,30,47.0,219.0,1.0,27.2,246.0,202.28,151.36
2018,7,24,16,45,34.5,194.0,1.0,27.05,212.5,174.29,130.71
2018,7,24,17,0,22.0,169.0,1.0,26.9,179.0,153.1,115.29
2018,7,24,17,15,16.0,138.5,0.9,26.55,145.5,124.73,93.89
2018,7,24,17,30,10.0,108.0,0.8,26.2,112.0,97.38,73.04
2018,7,24,17,45,6.5,71.5,0.75,25.85,74.0,66.1,50.85
2018,7,24,18,0,3.0,35.0,0.7,25.5,36.0,32.49,22.34
2018,7,24,18,15,1.5,22.5,0.7,25.5,23.0,20.86,12.31
2018,7,24,18,30,0.0,10.0,0.7,25.5,10.0,9.26,2.25
2018,7,24,18,45,7.5,9.0,0.65,24.65,9.5,8.45,1.45
2018,7,24,19,0,15.0,8.0,0.6,23.8,9.0,7.52,0.07
2018,7,24,19,15,7.5,4.5,0.6,23.65,5.0,4.29,0.0
2018,7,24,19,30,0.0,1.0,0.6,23.5,1.0,0.95,0.0
2018,7,24,19,45,0.0,0.5,0.6,23.3,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.4,21.55,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.35,21.45,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.25,21.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.3,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.45,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.6,5.0,5.63,0.0
2018,7,25,5,45,33.5,19.5,0.2,21.75,23.0,29.27,9.56
2018,7,25,6,0,62.0,34.0,0.2,21.9,41.0,55.99,37.26
2018,7,25,6,15,116.5,54.5,0.25,22.25,76.5,105.83,78.19
2018,7,25,6,30,171.0,75.0,0.3,22.6,112.0,156.91,120.26
2018,7,25,6,45,191.5,92.0,0.3,22.9,143.5,194.03,151.1
2018,7,25,7,0,212.0,109.0,0.3,23.2,175.0,233.12,182.65
2018,7,25,7,15,204.5,136.0,0.35,23.65,209.5,269.8,211.07
2018,7,25,7,30,197.0,163.0,0.4,24.1,244.0,296.47,230.97
2018,7,25,7,45,161.5,185.5,0.4,24.55,257.5,306.19,236.83
2018,7,25,8,0,126.0,208.0,0.4,25.0,271.0,312.15,239.51
2018,7,25,8,15,128.5,225.0,0.4,25.15,295.0,336.8,256.98
2018,7,25,8,30,131.0,242.0,0.4,25.3,319.0,361.29,273.88
2018,7,25,8,45,88.0,254.0,0.4,25.45,307.5,331.33,249.88
2018,7,25,9,0,45.0,266.0,0.4,25.6,296.0,308.81,231.46
2018,7,25,9,15,72.0,301.5,0.5,25.7,353.5,371.13,277.26
2018,7,25,9,30,99.0,337.0,0.6,25.8,411.0,434.67,322.37
2018,7,25,9,45,119.5,361.5,0.65,25.9,455.0,493.56,362.84
2018,7,25,10,0,140.0,386.0,0.7,26.0,499.0,540.29,394.42
2018,7,25,10,15,124.5,397.5,0.75,26.1,501.0,537.76,391.29
2018,7,25,10,30,109.0,409.0,0.8,26.2,503.0,534.14,387.93
2018,7,25,10,45,160.0,425.5,0.8,26.35,568.0,601.37,434.2
2018,7,25,11,0,211.0,442.0,0.8,26.5,633.0,668.39,478.56
2018,7,25,11,15,197.5,433.5,0.85,26.6,615.0,643.58,461.21
2018,7,25,11,30,184.0,425.0,0.9,26.7,597.0,618.04,444.27
2018,7,25,11,45,152.0,421.0,0.9,26.85,564.0,578.0,416.33
2018,7,25,12,0,120.0,417.0,0.9,27.0,531.0,537.8,388.18
2018,7,25,12,15,135.0,438.0,0.9,27.1,567.0,568.56,409.27
2018,7,25,12,30,150.0,459.0,0.9,27.2,603.0,597.67,428.43
2018,7,25,12,45,95.0,327.0,0.85,27.3,418.0,410.18,299.39
2018,7,25,13,0,40.0,195.0,0.8,27.4,233.0,222.51,164.56
2018,7,25,13,15,20.0,141.5,0.85,27.45,160.5,152.03,112.19
2018,7,25,13,30,0.0,88.0,0.9,27.5,88.0,82.32,58.53
2018,7,25,13,45,1.5,114.5,0.95,27.55,116.0,108.27,78.7
2018,7,25,14,0,3.0,141.0,1.0,27.6,144.0,133.98,98.4
2018,7,25,14,15,16.0,197.0,1.05,27.55,211.0,195.66,145.41
2018,7,25,14,30,29.0,253.0,1.1,27.5,278.0,254.25,189.2
2018,7,25,14,45,57.5,306.5,1.15,27.5,353.0,317.8,236.16
2018,7,25,15,0,86.0,360.0,1.2,27.5,428.0,376.4,278.6
2018,7,25,15,15,166.0,339.5,1.2,27.35,462.5,392.81,291.13
2018,7,25,15,30,246.0,319.0,1.2,27.2,497.0,399.52,296.0
2018,7,25,15,45,263.0,297.5,1.2,27.05,477.5,371.46,274.99
2018,7,25,16,0,280.0,276.0,1.2,26.9,458.0,341.51,252.06
2018,7,25,16,15,200.0,237.5,1.15,26.7,362.5,268.91,198.56
2018,7,25,16,30,120.0,199.0,1.1,26.5,267.0,201.99,149.48
2018,7,25,16,45,61.0,124.0,1.05,26.35,158.5,120.23,88.08
2018,7,25,17,0,2.0,49.0,1.0,26.2,50.0,45.86,31.5
2018,7,25,17,15,1.0,38.5,0.95,25.9,39.0,35.85,23.65
2018,7,25,17,30,0.0,28.0,0.9,25.6,28.0,25.98,15.74
2018,7,25,17,45,23.0,37.0,0.8,25.35,43.5,34.92,24.46
2018,7,25,18,0,46.0,46.0,0.7,25.1,59.0,40.16,28.99
2018,7,25,18,15,57.0,56.0,0.7,25.1,68.5,47.93,35.5
2018,7,25,18,30,68.0,66.0,0.7,25.1,78.0,54.43,40.58
2018,7,25,18,45,74.5,47.0,0.6,24.25,56.5,39.52,27.4
2018,7,25,19,0,81.0,28.0,0.5,23.4,35.0,23.13,11.7
2018,7,25,19,15,43.5,15.5,0.45,23.25,19.0,14.77,0.0
2018,7,25,19,30,6.0,3.0,0.4,23.1,3.0,2.86,0.0
2018,7,25,19,45,3.0,1.5,0.4,22.95,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,21.85,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.15,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,26,5,15,30.0,5.5,0.6,19.85,6.0,0.0,0.0
2018,7,26,5,30,60.0,11.0,0.7,20.2,12.0,20.83,0.0
2018,7,26,5,45,160.5,25.0,0.8,20.55,40.5,71.92,26.97
2018,7,26,6,0,261.0,39.0,0.9,20.9,69.0,129.57,89.58
2018,7,26,6,15,345.5,50.0,0.9,21.45,110.5,185.45,137.58
2018,7,26,6,30,430.0,61.0,0.9,22.0,152.0,253.58,194.6
2018,7,26,6,45,490.5,68.5,0.85,22.5,200.0,314.28,244.92
2018,7,26,7,0,551.0,76.0,0.8,23.0,248.0,380.63,297.85
2018,7,26,7,15,593.5,82.0,0.8,23.9,298.0,440.51,343.58
2018,7,26,7,30,636.0,88.0,0.8,24.8,348.0,503.43,389.6
2018,7,26,7,45,668.5,93.0,0.85,25.7,399.0,561.27,430.42
2018,7,26,8,0,701.0,98.0,0.9,26.6,450.0,620.42,470.68
2018,7,26,8,15,724.0,102.0,0.9,27.2,498.5,669.81,502.04
2018,7,26,8,30,747.0,106.0,0.9,27.8,547.0,721.43,533.61
2018,7,26,8,45,765.0,109.0,0.9,28.4,592.5,767.23,560.5
2018,7,26,9,0,783.0,112.0,0.9,29.0,638.0,811.78,586.04
2018,7,26,9,15,798.0,114.0,0.95,29.4,680.0,851.02,608.93
2018,7,26,9,30,813.0,116.0,1.0,29.8,722.0,888.3,630.37
2018,7,26,9,45,824.5,118.5,1.0,30.2,759.5,912.98,643.0
2018,7,26,10,0,836.0,121.0,1.0,30.6,797.0,942.46,658.65
2018,7,26,10,15,845.0,122.0,1.0,30.9,828.5,965.14,670.24
2018,7,26,10,30,854.0,123.0,1.0,31.2,860.0,984.83,680.09
2018,7,26,10,45,807.0,157.0,1.0,31.45,869.5,989.01,680.84
2018,7,26,11,0,760.0,191.0,1.0,31.7,879.0,979.43,673.67
2018,7,26,11,15,669.0,251.5,1.0,31.9,865.5,955.69,658.4
2018,7,26,11,30,578.0,312.0,1.0,32.1,852.0,919.17,632.87
2018,7,26,11,45,709.5,232.0,1.0,32.3,902.5,964.71,662.76
2018,7,26,12,0,841.0,152.0,1.0,32.5,953.0,989.19,676.04
2018,7,26,12,15,849.5,146.5,1.0,32.65,957.5,978.7,668.94
2018,7,26,12,30,858.0,141.0,1.0,32.8,962.0,964.92,660.41
2018,7,26,12,45,875.0,129.5,1.0,32.9,963.0,950.07,651.49
2018,7,26,13,0,892.0,118.0,1.0,33.0,964.0,931.48,640.4
2018,7,26,13,15,889.5,117.5,1.0,33.05,951.5,902.32,623.07
2018,7,26,13,30,887.0,117.0,1.0,33.1,939.0,870.38,604.09
2018,7,26,13,45,883.0,115.5,1.0,33.15,919.0,833.64,582.04
2018,7,26,14,0,879.0,114.0,1.0,33.2,899.0,794.52,558.35
2018,7,26,14,15,873.0,113.0,1.0,33.15,872.5,752.17,532.58
2018,7,26,14,30,867.0,112.0,1.0,33.1,846.0,707.94,504.91
2018,7,26,14,45,858.5,110.5,1.05,33.0,813.0,659.97,473.24
2018,7,26,15,0,850.0,109.0,1.1,32.9,780.0,610.76,439.68
2018,7,26,15,15,838.0,107.0,1.1,32.8,741.0,558.2,402.28
2018,7,26,15,30,826.0,105.0,1.1,32.7,702.0,505.22,363.36
2018,7,26,15,45,811.0,102.5,1.1,32.55,658.5,446.85,319.46
2018,7,26,16,0,796.0,100.0,1.1,32.4,615.0,391.86,276.46
2018,7,26,16,15,777.0,97.0,1.05,32.25,568.0,335.85,231.37
2018,7,26,16,30,758.0,94.0,1.0,32.1,521.0,281.27,186.57
2018,7,26,16,45,733.0,90.5,0.95,31.95,471.5,226.68,142.05
2018,7,26,17,0,708.0,87.0,0.9,31.8,422.0,174.71,101.24
2018,7,26,17,15,675.5,82.0,0.85,31.2,371.0,119.09,62.5
2018,7,26,17,30,643.0,77.0,0.8,30.6,320.0,71.54,38.84
2018,7,26,17,45,597.5,71.0,0.7,29.95,270.0,47.88,34.77
2018,7,26,18,0,552.0,65.0,0.6,29.3,220.0,45.61,32.99
2018,7,26,18,15,486.5,57.5,0.6,29.3,173.0,41.88,29.74
2018,7,26,18,30,421.0,50.0,0.6,29.3,126.0,37.98,26.15
2018,7,26,18,45,326.0,39.5,0.65,28.0,87.0,31.05,19.94
2018,7,26,19,0,231.0,29.0,0.7,26.7,48.0,23.74,11.6
2018,7,26,19,15,129.0,16.5,0.75,26.4,26.0,15.73,0.0
2018,7,26,19,30,27.0,4.0,0.8,26.1,4.0,0.0,0.0
2018,7,26,19,45,13.5,2.0,0.8,25.8,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.25,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,23.8,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.75,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.5,0.45,21.15,6.0,0.0,0.0
2018,7,27,5,30,57.0,11.0,0.5,21.6,12.0,20.27,0.0
2018,7,27,5,45,156.5,24.5,0.55,22.0,39.5,70.06,22.62
2018,7,27,6,0,256.0,38.0,0.6,22.4,67.0,126.96,86.75
2018,7,27,6,15,341.0,48.5,0.55,23.05,108.0,182.05,133.69
2018,7,27,6,30,426.0,59.0,0.5,23.7,149.0,249.7,189.5
2018,7,27,6,45,487.5,67.0,0.45,24.3,197.0,311.1,239.49
2018,7,27,7,0,549.0,75.0,0.4,24.9,245.0,378.34,292.02
2018,7,27,7,15,593.0,80.5,0.45,25.9,295.0,438.4,337.24
2018,7,27,7,30,637.0,86.0,0.5,26.9,345.0,501.64,382.93
2018,7,27,7,45,669.5,90.5,0.55,27.9,395.5,558.96,422.56
2018,7,27,8,0,702.0,95.0,0.6,28.9,446.0,617.59,461.63
2018,7,27,8,15,725.5,98.5,0.7,29.4,494.5,667.02,493.65
2018,7,27,8,30,749.0,102.0,0.8,29.9,543.0,718.55,526.14
2018,7,27,8,45,768.0,105.0,0.9,30.45,589.0,765.26,554.75
2018,7,27,9,0,787.0,108.0,1.0,31.0,635.0,810.81,582.21
2018,7,27,9,15,795.5,113.0,1.05,31.25,675.5,847.8,603.9
2018,7,27,9,30,804.0,118.0,1.1,31.5,716.0,882.44,624.01
2018,7,27,9,45,808.5,123.5,1.2,31.8,751.0,911.32,641.03
2018,7,27,10,0,813.0,129.0,1.3,32.1,786.0,937.3,656.26
2018,7,27,10,15,822.0,130.5,1.3,32.3,817.0,951.82,663.3
2018,7,27,10,30,831.0,132.0,1.3,32.5,848.0,971.67,673.77
2018,7,27,10,45,813.5,144.5,1.35,32.7,862.0,982.47,679.48
2018,7,27,11,0,796.0,157.0,1.4,32.9,876.0,980.82,677.86
2018,7,27,11,15,752.5,181.0,1.45,33.05,871.5,961.09,665.61
2018,7,27,11,30,709.0,205.0,1.5,33.2,867.0,943.9,655.15
2018,7,27,11,45,771.5,176.0,1.5,33.35,903.5,963.99,666.89
2018,7,27,12,0,834.0,147.0,1.5,33.5,940.0,977.65,674.32
2018,7,27,12,15,843.0,144.5,1.55,33.6,948.0,970.65,670.2
2018,7,27,12,30,852.0,142.0,1.6,33.7,956.0,960.32,664.34
2018,7,27,12,45,845.0,145.0,1.6,33.8,949.0,936.85,649.89
2018,7,27,13,0,838.0,148.0,1.6,33.9,942.0,910.7,633.93
2018,7,27,13,15,836.0,146.5,1.6,33.9,929.5,882.28,616.82
2018,7,27,13,30,834.0,145.0,1.6,33.9,917.0,851.27,598.02
2018,7,27,13,45,830.0,143.5,1.6,33.95,897.5,816.12,576.39
2018,7,27,14,0,826.0,142.0,1.6,34.0,878.0,778.75,553.2
2018,7,27,14,15,819.0,140.0,1.6,33.9,851.5,738.26,528.11
2018,7,27,14,30,812.0,138.0,1.6,33.8,825.0,693.67,498.7
2018,7,27,14,45,803.5,135.0,1.55,33.75,792.0,645.8,465.71
2018,7,27,15,0,795.0,132.0,1.5,33.7,759.0,596.9,431.22
2018,7,27,15,15,673.5,173.5,1.5,33.5,686.0,522.76,378.12
2018,7,27,15,30,552.0,215.0,1.5,33.3,613.0,460.46,332.73
2018,7,27,15,45,494.0,218.0,1.45,33.1,557.5,403.92,291.09
2018,7,27,16,0,436.0,221.0,1.4,32.9,502.0,352.88,252.91
2018,7,27,16,15,552.0,171.5,1.35,32.7,499.5,321.61,225.67
2018,7,27,16,30,668.0,122.0,1.3,32.5,497.0,276.04,185.38
2018,7,27,16,45,636.5,117.0,1.25,32.3,447.0,223.48,143.17
2018,7,27,17,0,605.0,112.0,1.2,32.1,397.0,174.4,105.25
2018,7,27,17,15,521.0,112.0,1.1,31.5,336.5,128.41,75.72
2018,7,27,17,30,437.0,112.0,1.0,30.9,276.0,92.18,59.44
2018,7,27,17,45,409.5,98.5,0.85,30.3,233.5,69.39,52.63
2018,7,27,18,0,382.0,85.0,0.7,29.7,191.0,61.35,46.08
2018,7,27,18,15,317.5,72.5,0.7,29.7,148.0,53.53,39.39
2018,7,27,18,30,253.0,60.0,0.7,29.7,105.0,45.32,32.16
2018,7,27,18,45,189.0,44.0,0.7,28.4,71.5,33.89,22.17
2018,7,27,19,0,125.0,28.0,0.7,27.1,38.0,21.94,9.91
2018,7,27,19,15,70.0,15.5,0.7,26.85,20.5,14.77,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.6,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.35,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.4,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.45,24.05,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.85,22.1,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,7,28,5,15,7.5,3.5,1.3,21.2,3.5,0.0,0.0
2018,7,28,5,30,15.0,7.0,1.4,21.5,7.0,9.24,0.0
2018,7,28,5,45,40.0,22.5,1.5,21.8,26.0,34.64,7.02
2018,7,28,6,0,65.0,38.0,1.6,22.1,45.0,62.65,41.84
2018,7,28,6,15,205.0,53.5,1.65,22.7,93.0,141.45,104.87
2018,7,28,6,30,345.0,69.0,1.7,23.3,141.0,226.24,173.8
2018,7,28,6,45,413.5,78.5,1.75,23.85,188.5,287.04,224.38
2018,7,28,7,0,482.0,88.0,1.8,24.4,236.0,354.79,279.22
2018,7,28,7,15,358.5,105.0,1.8,25.0,226.5,330.09,260.49
2018,7,28,7,30,235.0,122.0,1.8,25.6,217.0,281.79,222.19
2018,7,28,7,45,324.0,133.0,1.85,26.2,283.5,374.17,293.79
2018,7,28,8,0,413.0,144.0,1.9,26.8,350.0,463.9,360.78
2018,7,28,8,15,551.0,136.0,1.8,27.3,441.0,581.52,446.14
2018,7,28,8,30,689.0,128.0,1.7,27.8,532.0,703.64,529.96
2018,7,28,8,45,709.5,131.5,1.6,28.3,577.5,750.06,557.06
2018,7,28,9,0,730.0,135.0,1.5,28.8,623.0,795.56,583.42
2018,7,28,9,15,746.5,138.0,1.35,29.2,665.0,831.87,602.7
2018,7,28,9,30,763.0,141.0,1.2,29.6,707.0,870.28,622.72
2018,7,28,9,45,622.5,201.0,1.1,30.05,678.5,825.45,589.98
2018,7,28,10,0,482.0,261.0,1.0,30.5,650.0,761.22,542.7
2018,7,28,10,15,644.0,205.5,0.85,30.8,746.5,872.32,613.37
2018,7,28,10,30,806.0,150.0,0.7,31.1,843.0,975.17,670.2
2018,7,28,10,45,635.5,242.5,0.6,31.4,799.0,913.61,628.1
2018,7,28,11,0,465.0,335.0,0.5,31.7,755.0,835.89,573.57
2018,7,28,11,15,393.5,368.5,0.5,31.85,728.5,795.83,547.12
2018,7,28,11,30,322.0,402.0,0.5,32.0,702.0,744.42,513.08
2018,7,28,11,45,189.0,397.5,0.5,32.2,574.0,591.67,412.98
2018,7,28,12,0,56.0,393.0,0.5,32.4,446.0,441.24,310.68
2018,7,28,12,15,124.0,423.0,0.55,32.5,541.0,543.48,382.03
2018,7,28,12,30,192.0,453.0,0.6,32.6,636.0,632.61,440.69
2018,7,28,12,45,252.5,446.5,0.65,32.7,686.0,680.98,472.47
2018,7,28,13,0,313.0,440.0,0.7,32.8,736.0,718.47,497.5
2018,7,28,13,15,448.0,364.0,0.75,32.8,781.5,755.42,524.92
2018,7,28,13,30,583.0,288.0,0.8,32.8,827.0,779.35,543.83
2018,7,28,13,45,697.5,221.0,0.8,32.8,852.0,786.1,550.56
2018,7,28,14,0,812.0,154.0,0.8,32.8,877.0,781.56,549.0
2018,7,28,14,15,789.5,159.5,0.8,32.75,845.0,734.52,519.39
2018,7,28,14,30,767.0,165.0,0.8,32.7,813.0,687.12,488.31
2018,7,28,14,45,741.5,168.5,0.75,32.65,774.5,635.97,453.54
2018,7,28,15,0,716.0,172.0,0.7,32.6,736.0,583.73,417.34
2018,7,28,15,15,736.5,154.5,0.7,32.4,709.0,540.07,387.1
2018,7,28,15,30,757.0,137.0,0.7,32.2,682.0,495.88,355.03
2018,7,28,15,45,716.0,142.0,0.65,32.05,631.5,435.7,310.29
2018,7,28,16,0,675.0,147.0,0.6,31.9,581.0,381.55,268.88
2018,7,28,16,15,676.5,135.0,0.55,31.75,541.5,330.55,228.24
2018,7,28,16,30,678.0,123.0,0.5,31.6,502.0,278.94,186.15
2018,7,28,16,45,582.0,124.5,0.5,31.45,428.0,217.7,140.27
2018,7,28,17,0,486.0,126.0,0.5,31.3,354.0,168.19,105.21
2018,7,28,17,15,518.5,112.0,0.4,30.9,329.0,127.58,75.18
2018,7,28,17,30,551.0,98.0,0.3,30.5,304.0,83.85,51.04
2018,7,28,17,45,504.0,89.0,0.25,30.1,255.0,62.53,46.92
2018,7,28,18,0,457.0,80.0,0.2,29.7,206.0,57.89,43.17
2018,7,28,18,15,391.5,69.0,0.2,29.7,161.0,51.08,37.32
2018,7,28,18,30,326.0,58.0,0.2,29.7,116.0,43.94,30.99
2018,7,28,18,45,240.5,43.5,0.2,28.6,78.5,33.61,21.89
2018,7,28,19,0,155.0,29.0,0.2,27.5,41.0,22.83,10.08
2018,7,28,19,15,82.0,15.5,0.25,27.1,21.5,14.77,0.0
2018,7,28,19,30,9.0,2.0,0.3,26.7,2.0,0.0,0.0
2018,7,28,19,45,4.5,1.0,0.35,26.35,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.25,20.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.35,19.55,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.4,19.8,8.0,12.39,0.0
2018,7,29,5,45,36.0,21.0,1.45,20.1,23.5,31.82,3.79
2018,7,29,6,0,44.0,34.0,1.5,20.4,39.0,51.6,33.84
2018,7,29,6,15,58.0,52.5,1.55,21.0,62.5,78.84,57.71
2018,7,29,6,30,72.0,71.0,1.6,21.6,86.0,107.29,82.03
2018,7,29,6,45,174.5,88.0,1.65,22.2,138.0,181.98,143.24
2018,7,29,7,0,277.0,105.0,1.7,22.8,190.0,261.8,207.98
2018,7,29,7,15,262.5,127.5,1.7,23.5,220.0,292.92,232.42
2018,7,29,7,30,248.0,150.0,1.7,24.2,250.0,321.91,254.26
2018,7,29,7,45,176.0,169.5,1.7,24.9,245.5,298.17,234.02
2018,7,29,8,0,104.0,189.0,1.7,25.6,241.0,275.92,214.45
2018,7,29,8,15,59.5,192.5,1.65,26.15,223.0,239.74,184.76
2018,7,29,8,30,15.0,196.0,1.6,26.7,205.0,201.02,152.9
2018,7,29,8,45,10.5,183.5,1.55,27.3,190.0,184.34,139.28
2018,7,29,9,0,6.0,171.0,1.5,27.9,175.0,167.84,125.82
2018,7,29,9,15,36.0,234.0,1.45,28.3,260.5,267.11,201.12
2018,7,29,9,30,66.0,297.0,1.4,28.7,346.0,361.77,269.92
2018,7,29,9,45,152.0,332.5,1.4,29.1,453.0,493.66,364.54
2018,7,29,10,0,238.0,368.0,1.4,29.5,560.0,628.97,456.9
2018,7,29,10,15,149.0,359.5,1.35,29.8,481.5,522.03,379.45
2018,7,29,10,30,60.0,351.0,1.3,30.1,403.0,412.3,300.12
2018,7,29,10,45,90.0,343.0,1.3,30.35,423.0,445.25,324.28
2018,7,29,11,0,120.0,335.0,1.3,30.6,443.0,465.82,338.86
2018,7,29,11,15,151.5,383.5,1.25,30.8,522.5,546.24,393.31
2018,7,29,11,30,183.0,432.0,1.2,31.0,602.0,625.2,444.73
2018,7,29,11,45,195.5,449.5,1.2,31.2,633.0,651.47,460.78
2018,7,29,12,0,208.0,467.0,1.2,31.4,664.0,676.24,476.18
2018,7,29,12,15,263.5,456.0,1.15,31.45,706.5,720.9,505.59
2018,7,29,12,30,319.0,445.0,1.1,31.5,749.0,753.7,526.88
2018,7,29,12,45,272.5,455.5,1.05,31.55,714.0,708.73,495.89
2018,7,29,13,0,226.0,466.0,1.0,31.6,679.0,659.34,462.71
2018,7,29,13,15,261.5,448.5,1.0,31.6,692.0,667.34,469.43
2018,7,29,13,30,297.0,431.0,1.0,31.6,705.0,667.5,470.52
2018,7,29,13,45,296.0,422.0,1.0,31.6,690.0,642.82,454.56
2018,7,29,14,0,295.0,413.0,1.0,31.6,675.0,617.46,438.24
2018,7,29,14,15,305.5,394.0,1.1,31.5,658.0,590.93,422.21
2018,7,29,14,30,316.0,375.0,1.2,31.4,641.0,563.08,404.82
2018,7,29,14,45,409.5,328.5,1.25,31.3,659.0,562.78,406.7
2018,7,29,15,0,503.0,282.0,1.3,31.2,677.0,553.54,401.42
2018,7,29,15,15,524.5,262.5,1.35,31.0,656.0,518.62,376.98
2018,7,29,15,30,546.0,243.0,1.4,30.8,635.0,480.81,349.68
2018,7,29,15,45,531.0,234.0,1.45,30.6,595.5,432.98,314.2
2018,7,29,16,0,516.0,225.0,1.5,30.4,556.0,386.15,278.5
2018,7,29,16,15,482.0,217.0,1.5,30.05,507.5,335.14,239.31
2018,7,29,16,30,448.0,209.0,1.5,29.7,459.0,287.66,202.4
2018,7,29,16,45,421.0,197.5,1.45,29.35,414.5,242.56,167.21
2018,7,29,17,0,394.0,186.0,1.4,29.0,370.0,204.91,138.83
2018,7,29,17,15,356.0,171.0,1.35,28.5,322.0,162.46,109.81
2018,7,29,17,30,318.0,156.0,1.3,28.0,274.0,124.46,88.53
2018,7,29,17,45,269.0,136.5,1.25,27.5,225.5,101.08,79.79
2018,7,29,18,0,220.0,117.0,1.2,27.0,177.0,88.1,69.11
2018,7,29,18,15,137.0,90.0,1.2,27.0,124.5,72.17,55.49
2018,7,29,18,30,54.0,63.0,1.2,27.0,72.0,53.97,39.71
2018,7,29,18,45,33.5,42.5,1.1,25.95,47.5,37.23,25.05
2018,7,29,19,0,13.0,22.0,1.0,24.9,23.0,20.08,7.82
2018,7,29,19,15,7.5,11.5,1.0,24.7,12.0,10.96,0.0
2018,7,29,19,30,2.0,1.0,1.0,24.5,1.0,0.0,0.0
2018,7,29,19,45,1.0,0.5,1.0,24.35,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,0.95,23.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.75,23.55,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.05,22.25,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.1,22.3,3.0,3.2,0.0
2018,7,30,5,45,5.5,16.0,1.15,22.35,16.5,16.69,0.0
2018,7,30,6,0,9.0,29.0,1.2,22.4,30.0,31.65,18.79
2018,7,30,6,15,27.5,51.0,1.2,22.55,56.0,62.21,44.41
2018,7,30,6,30,46.0,73.0,1.2,22.7,82.0,94.3,71.29
2018,7,30,6,45,51.0,90.0,1.25,22.8,103.0,116.0,89.7
2018,7,30,7,0,56.0,107.0,1.3,22.9,124.0,138.21,108.12
2018,7,30,7,15,52.5,123.0,1.35,23.05,141.5,155.01,121.65
2018,7,30,7,30,49.0,139.0,1.4,23.2,159.0,171.41,134.48
2018,7,30,7,45,24.5,96.5,1.45,23.35,106.5,110.73,85.25
2018,7,30,8,0,0.0,54.0,1.5,23.5,54.0,50.22,35.49
2018,7,30,8,15,0.0,61.5,1.5,23.7,61.5,57.23,41.06
2018,7,30,8,30,0.0,69.0,1.5,23.9,69.0,64.25,46.52
2018,7,30,8,45,1.0,102.5,1.5,24.1,103.0,96.66,72.24
2018,7,30,9,0,2.0,136.0,1.5,24.3,137.0,129.96,98.19
2018,7,30,9,15,5.5,167.0,1.5,24.65,171.0,163.34,123.82
2018,7,30,9,30,9.0,198.0,1.5,25.0,205.0,197.04,149.26
2018,7,30,9,45,18.5,242.5,1.5,25.35,257.0,250.09,189.11
2018,7,30,10,0,28.0,287.0,1.5,25.7,309.0,315.05,236.79
2018,7,30,10,15,92.5,348.0,1.5,26.05,426.5,441.89,329.76
2018,7,30,10,30,157.0,409.0,1.5,26.4,544.0,583.07,428.14
2018,7,30,10,45,143.0,422.0,1.5,26.8,547.5,581.98,424.5
2018,7,30,11,0,129.0,435.0,1.5,27.2,551.0,579.85,421.35
2018,7,30,11,15,107.0,431.0,1.45,27.5,528.5,551.01,399.87
2018,7,30,11,30,85.0,427.0,1.4,27.8,506.0,510.49,370.67
2018,7,30,11,45,80.0,431.0,1.4,28.15,506.0,506.82,367.5
2018,7,30,12,0,75.0,435.0,1.4,28.5,506.0,502.75,363.86
2018,7,30,12,15,140.5,448.0,1.4,28.8,581.5,585.0,421.33
2018,7,30,12,30,206.0,461.0,1.4,29.1,657.0,654.35,468.17
2018,7,30,12,45,225.5,450.0,1.4,29.4,663.5,653.36,467.0
2018,7,30,13,0,245.0,439.0,1.4,29.7,670.0,656.04,468.78
2018,7,30,13,15,320.5,418.5,1.45,29.8,716.5,691.02,494.11
2018,7,30,13,30,396.0,398.0,1.5,29.9,763.0,720.76,515.36
2018,7,30,13,45,291.5,389.0,1.5,30.05,654.5,608.66,438.5
2018,7,30,14,0,187.0,380.0,1.5,30.2,546.0,502.07,364.44
2018,7,30,14,15,196.5,383.5,1.5,30.2,553.0,500.81,364.43
2018,7,30,14,30,206.0,387.0,1.5,30.2,560.0,497.93,362.51
2018,7,30,14,45,242.0,368.0,1.5,30.2,563.5,489.87,357.54
2018,7,30,15,0,278.0,349.0,1.5,30.2,567.0,478.36,349.81
2018,7,30,15,15,312.0,323.5,1.5,30.05,556.5,456.39,334.49
2018,7,30,15,30,346.0,298.0,1.5,29.9,546.0,430.77,315.91
2018,7,30,15,45,368.5,271.5,1.5,29.8,520.5,395.54,289.56
2018,7,30,16,0,391.0,245.0,1.5,29.7,495.0,357.78,260.4
2018,7,30,16,15,341.0,231.0,1.5,29.4,437.0,304.04,220.02
2018,7,30,16,30,291.0,217.0,1.5,29.1,379.0,255.87,183.79
2018,7,30,16,45,257.5,196.0,1.45,28.85,329.0,211.5,150.13
2018,7,30,17,0,224.0,175.0,1.4,28.6,279.0,171.32,120.35
2018,7,30,17,15,244.5,155.5,1.3,28.15,256.5,141.19,97.72
2018,7,30,17,30,265.0,136.0,1.2,27.7,234.0,108.9,77.51
2018,7,30,17,45,227.0,118.0,1.1,27.25,192.5,88.58,69.43
2018,7,30,18,0,189.0,100.0,1.0,26.8,151.0,76.4,59.34
2018,7,30,18,15,145.0,80.5,1.0,26.8,114.5,62.67,47.54
2018,7,30,18,30,101.0,61.0,1.0,26.8,78.0,50.63,36.93
2018,7,30,18,45,76.5,41.5,0.95,25.6,52.0,35.2,23.35
2018,7,30,19,0,52.0,22.0,0.9,24.4,26.0,18.36,6.13
2018,7,30,19,15,28.5,11.5,0.95,24.2,13.5,10.96,0.0
2018,7,30,19,30,5.0,1.0,1.0,24.0,1.0,0.0,0.0
2018,7,30,19,45,2.5,0.5,1.0,23.85,0.5,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,0.85,22.75,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.45,22.1,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,21.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.1,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.3,1.0,0.95,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.5,3.0,2.77,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.7,5.0,4.62,0.0
2018,7,31,6,15,0.0,7.0,0.55,22.9,7.0,6.48,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.1,9.0,8.33,1.25
2018,7,31,6,45,0.0,13.0,0.65,23.3,13.0,12.04,4.38
2018,7,31,7,0,0.0,17.0,0.7,23.5,17.0,15.76,7.48
2018,7,31,7,15,0.0,24.5,0.7,23.8,24.5,22.73,13.24
2018,7,31,7,30,0.0,32.0,0.7,24.1,32.0,29.71,18.92
2018,7,31,7,45,0.0,40.0,0.7,24.45,40.0,37.16,24.92
2018,7,31,8,0,0.0,48.0,0.7,24.8,48.0,44.62,30.83
2018,7,31,8,15,0.0,62.5,0.7,25.1,62.5,58.16,41.57
2018,7,31,8,30,0.0,77.0,0.7,25.4,77.0,71.72,52.18
2018,7,31,8,45,0.0,88.5,0.7,25.7,88.5,82.49,60.45
2018,7,31,9,0,0.0,100.0,0.7,26.0,100.0,93.41,68.74
2018,7,31,9,15,0.5,116.0,0.75,26.2,116.5,109.22,80.84
2018,7,31,9,30,1.0,132.0,0.8,26.4,133.0,125.1,92.85
2018,7,31,9,45,0.5,102.5,0.85,26.65,103.0,96.35,70.28
2018,7,31,10,0,0.0,73.0,0.9,26.9,73.0,68.14,48.16
2018,7,31,10,15,1.5,102.0,0.95,27.05,103.5,96.97,70.56
2018,7,31,10,30,3.0,131.0,1.0,27.2,134.0,126.16,92.87
2018,7,31,10,45,5.0,157.5,1.1,27.4,162.0,153.59,113.6
2018,7,31,11,0,7.0,184.0,1.2,27.6,190.0,181.08,134.15
2018,7,31,11,15,6.0,168.5,1.25,27.6,174.0,165.09,121.92
2018,7,31,11,30,5.0,153.0,1.3,27.6,158.0,149.18,109.84
2018,7,31,11,45,8.0,174.0,1.35,27.6,181.5,172.12,127.28
2018,7,31,12,0,11.0,195.0,1.4,27.6,205.0,194.93,144.42
2018,7,31,12,15,70.5,296.0,1.4,27.5,363.0,364.74,270.93
2018,7,31,12,30,130.0,397.0,1.4,27.4,521.0,518.42,379.4
2018,7,31,12,45,80.5,376.0,1.4,27.25,452.5,438.35,321.3
2018,7,31,13,0,31.0,355.0,1.4,27.1,384.0,368.71,270.98
2018,7,31,13,15,138.5,384.5,1.4,26.95,512.0,493.92,363.39
2018,7,31,13,30,246.0,414.0,1.4,26.8,640.0,608.52,443.99
2018,7,31,13,45,258.0,417.0,1.4,26.65,649.5,607.51,442.82
2018,7,31,14,0,270.0,420.0,1.4,26.5,659.0,604.66,441.32
2018,7,31,14,15,257.0,397.0,1.45,26.35,619.0,558.13,409.97
2018,7,31,14,30,244.0,374.0,1.5,26.2,579.0,512.49,378.97
2018,7,31,14,45,264.5,355.0,1.5,26.1,569.0,492.97,365.98
2018,7,31,15,0,285.0,336.0,1.5,26.0,559.0,471.24,350.84
2018,7,31,15,15,278.0,316.5,1.5,25.95,525.0,431.81,322.29
2018,7,31,15,30,271.0,297.0,1.5,25.9,491.0,392.92,293.68
2018,7,31,15,45,140.5,210.0,1.5,25.8,310.0,247.9,186.38
2018,7,31,16,0,10.0,123.0,1.5,25.7,129.0,117.72,87.75
2018,7,31,16,15,6.5,92.5,1.45,25.6,96.5,88.3,65.06
2018,7,31,16,30,3.0,62.0,1.4,25.5,64.0,58.49,41.58
2018,7,31,16,45,56.5,115.5,1.4,25.4,142.0,115.34,85.16
2018,7,31,17,0,110.0,169.0,1.4,25.3,220.0,155.44,114.6
2018,7,31,17,15,74.5,123.0,1.3,25.2,155.5,108.44,79.44
2018,7,31,17,30,39.0,77.0,1.2,25.1,91.0,70.06,51.07
2018,7,31,17,45,19.5,51.5,1.15,24.95,58.5,47.56,35.31
2018,7,31,18,0,0.0,26.0,1.1,24.8,26.0,24.11,15.19
2018,7,31,18,15,0.0,20.5,1.1,24.8,20.5,19.0,10.71
2018,7,31,18,30,0.0,15.0,1.1,24.8,15.0,13.89,6.18
2018,7,31,18,45,0.0,11.0,1.0,24.45,11.0,10.18,2.78
2018,7,31,19,0,0.0,7.0,0.9,24.1,7.0,6.48,0.0
2018,7,31,19,15,0.0,3.5,0.85,24.0,3.5,3.34,0.0
2018,7,31,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.3,22.1,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.4,22.2,2.0,3.09,0.0
