Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,5,45,3.5,4.0,1.45,22.35,4.0,4.53,0.0
2018,8,1,6,0,0.0,6.0,1.5,22.5,6.0,5.55,0.0
2018,8,1,6,15,0.0,8.0,1.55,22.65,8.0,7.4,0.37
2018,8,1,6,30,0.0,10.0,1.6,22.8,10.0,9.26,2.01
2018,8,1,6,45,0.0,13.5,1.6,22.95,13.5,12.5,4.76
2018,8,1,7,0,0.0,17.0,1.6,23.1,17.0,15.76,7.48
2018,8,1,7,15,0.0,21.0,1.7,23.25,21.0,19.47,10.55
2018,8,1,7,30,0.0,25.0,1.8,23.4,25.0,23.2,13.58
2018,8,1,7,45,13.5,59.0,1.9,23.55,65.5,65.4,48.48
2018,8,1,8,0,27.0,93.0,2.0,23.7,106.0,109.71,84.47
2018,8,1,8,15,95.0,167.5,2.05,23.9,221.5,248.89,195.65
2018,8,1,8,30,163.0,242.0,2.1,24.1,337.0,387.88,301.75
2018,8,1,8,45,121.0,263.5,2.1,24.35,337.0,381.68,294.08
2018,8,1,9,0,79.0,285.0,2.1,24.6,337.0,360.09,275.65
2018,8,1,9,15,95.0,308.5,2.1,24.9,375.5,400.64,305.17
2018,8,1,9,30,111.0,332.0,2.1,25.2,414.0,454.3,343.34
2018,8,1,9,45,102.5,339.5,2.1,25.5,418.0,442.57,333.32
2018,8,1,10,0,94.0,347.0,2.1,25.8,422.0,442.77,332.22
2018,8,1,10,15,107.0,373.5,2.1,26.15,462.5,496.65,369.86
2018,8,1,10,30,120.0,400.0,2.1,26.5,503.0,537.27,397.32
2018,8,1,10,45,120.0,366.5,2.1,26.85,472.0,500.69,370.82
2018,8,1,11,0,120.0,333.0,2.1,27.2,441.0,464.28,344.84
2018,8,1,11,15,221.5,331.0,2.05,27.4,534.5,573.86,424.49
2018,8,1,11,30,323.0,329.0,2.0,27.6,628.0,670.77,492.12
2018,8,1,11,45,191.0,356.5,2.0,27.85,534.0,562.36,412.34
2018,8,1,12,0,59.0,384.0,2.0,28.1,440.0,435.68,319.27
2018,8,1,12,15,240.5,341.0,1.95,28.2,569.0,583.65,429.21
2018,8,1,12,30,422.0,298.0,1.9,28.3,698.0,714.94,521.69
2018,8,1,12,45,597.5,233.5,1.9,28.4,797.0,803.91,583.82
2018,8,1,13,0,773.0,169.0,1.9,28.5,896.0,878.42,632.09
2018,8,1,13,15,737.5,169.5,1.9,28.55,855.5,822.95,595.47
2018,8,1,13,30,702.0,170.0,1.9,28.6,815.0,767.16,559.41
2018,8,1,13,45,646.0,191.5,1.9,28.65,775.0,716.19,525.57
2018,8,1,14,0,590.0,213.0,1.9,28.7,735.0,664.79,489.56
2018,8,1,14,15,611.5,197.0,1.85,28.7,723.0,637.93,471.41
2018,8,1,14,30,633.0,181.0,1.8,28.7,711.0,607.85,450.42
2018,8,1,14,45,699.0,155.0,1.8,28.65,718.5,595.15,441.78
2018,8,1,15,0,765.0,129.0,1.8,28.6,726.0,574.32,426.51
2018,8,1,15,15,790.5,113.0,1.75,28.5,702.5,532.58,395.12
2018,8,1,15,30,816.0,97.0,1.7,28.4,679.0,489.86,361.82
2018,8,1,15,45,741.5,111.0,1.6,28.25,614.0,420.42,308.21
2018,8,1,16,0,667.0,125.0,1.5,28.1,549.0,357.36,258.7
2018,8,1,16,15,443.0,157.5,1.45,27.9,430.0,272.51,195.84
2018,8,1,16,30,219.0,190.0,1.4,27.7,311.0,215.07,156.08
2018,8,1,16,45,184.0,183.5,1.3,27.45,278.5,191.46,138.39
2018,8,1,17,0,149.0,177.0,1.2,27.2,246.0,166.65,120.54
2018,8,1,17,15,75.0,110.5,1.1,26.85,145.0,98.9,71.27
2018,8,1,17,30,1.0,44.0,1.0,26.5,44.0,40.89,27.78
2018,8,1,17,45,4.5,39.0,0.9,26.15,40.0,36.22,25.48
2018,8,1,18,0,8.0,34.0,0.8,25.8,36.0,32.02,21.91
2018,8,1,18,15,7.0,32.5,0.8,25.8,34.0,30.18,20.2
2018,8,1,18,30,6.0,31.0,0.8,25.8,32.0,28.79,18.71
2018,8,1,18,45,6.5,22.0,0.65,24.9,22.5,20.7,11.4
2018,8,1,19,0,7.0,13.0,0.5,24.0,13.0,12.22,1.16
2018,8,1,19,15,6.5,7.5,0.5,23.9,7.5,7.15,0.0
2018,8,1,19,30,6.0,2.0,0.5,23.8,2.0,0.0,0.0
2018,8,1,19,45,3.0,1.0,0.5,23.65,1.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.0,22.5,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.1,22.7,1.0,0.95,0.0
2018,8,2,5,45,4.5,3.5,1.2,22.9,4.0,4.47,0.0
2018,8,2,6,0,9.0,6.0,1.3,23.1,7.0,8.62,0.71
2018,8,2,6,15,14.0,8.0,1.35,23.3,10.5,12.85,4.56
2018,8,2,6,30,19.0,10.0,1.4,23.5,14.0,19.27,10.1
2018,8,2,6,45,9.5,10.5,1.45,23.7,12.5,14.95,6.78
2018,8,2,7,0,0.0,11.0,1.5,23.9,11.0,10.19,2.82
2018,8,2,7,15,0.0,14.5,1.5,24.1,14.5,13.44,5.5
2018,8,2,7,30,0.0,18.0,1.5,24.3,18.0,16.7,8.16
2018,8,2,7,45,0.0,28.0,1.55,24.5,28.0,25.99,15.75
2018,8,2,8,0,0.0,38.0,1.6,24.7,38.0,35.31,23.26
2018,8,2,8,15,0.0,36.5,1.65,24.95,36.5,33.93,22.01
2018,8,2,8,30,0.0,35.0,1.7,25.2,35.0,32.54,20.77
2018,8,2,8,45,0.0,37.5,1.75,25.4,37.5,34.89,22.56
2018,8,2,9,0,0.0,40.0,1.8,25.6,40.0,37.23,24.34
2018,8,2,9,15,0.5,67.5,1.8,25.75,68.0,63.36,45.08
2018,8,2,9,30,1.0,95.0,1.8,25.9,96.0,89.6,65.62
2018,8,2,9,45,49.5,199.5,1.8,26.1,239.0,244.55,186.55
2018,8,2,10,0,98.0,304.0,1.8,26.3,382.0,413.37,311.24
2018,8,2,10,15,202.5,330.0,1.8,26.4,500.0,556.47,414.44
2018,8,2,10,30,307.0,356.0,1.8,26.5,618.0,688.8,506.15
2018,8,2,10,45,475.5,295.5,1.75,26.65,715.0,806.63,587.37
2018,8,2,11,0,644.0,235.0,1.7,26.8,812.0,917.07,660.64
2018,8,2,11,15,709.0,204.5,1.7,26.95,851.5,949.19,678.92
2018,8,2,11,30,774.0,174.0,1.7,27.1,891.0,972.96,692.68
2018,8,2,11,45,461.0,241.5,1.7,27.2,670.0,727.85,530.47
2018,8,2,12,0,148.0,309.0,1.7,27.3,449.0,457.78,337.97
2018,8,2,12,15,220.5,367.5,1.7,27.4,576.5,591.1,433.4
2018,8,2,12,30,293.0,426.0,1.7,27.5,704.0,710.97,513.81
2018,8,2,12,45,271.0,369.5,1.7,27.6,625.5,623.87,454.56
2018,8,2,13,0,249.0,313.0,1.7,27.7,547.0,537.76,396.36
2018,8,2,13,15,126.0,226.0,1.7,27.75,344.5,334.24,249.95
2018,8,2,13,30,3.0,139.0,1.7,27.8,142.0,132.61,96.91
2018,8,2,13,45,33.5,229.5,1.75,27.85,259.0,243.64,181.92
2018,8,2,14,0,64.0,320.0,1.8,27.9,376.0,349.09,259.56
2018,8,2,14,15,57.0,326.5,1.8,27.9,375.5,345.25,256.19
2018,8,2,14,30,50.0,333.0,1.8,27.9,375.0,341.57,253.51
2018,8,2,14,45,54.5,329.5,1.8,27.9,373.5,336.55,250.18
2018,8,2,15,0,59.0,326.0,1.8,27.9,372.0,330.84,246.31
2018,8,2,15,15,31.5,237.5,1.75,27.75,262.0,233.21,174.31
2018,8,2,15,30,4.0,149.0,1.7,27.6,152.0,139.87,103.9
2018,8,2,15,45,2.0,118.0,1.65,27.45,119.5,110.45,81.58
2018,8,2,16,0,0.0,87.0,1.6,27.3,87.0,81.1,58.9
2018,8,2,16,15,0.5,94.5,1.55,27.05,95.0,88.17,64.77
2018,8,2,16,30,1.0,102.0,1.5,26.8,103.0,94.86,70.32
2018,8,2,16,45,0.5,67.0,1.4,26.55,67.5,62.45,44.79
2018,8,2,17,0,0.0,32.0,1.3,26.3,32.0,29.72,18.59
2018,8,2,17,15,0.0,35.0,1.2,25.95,35.0,32.5,20.99
2018,8,2,17,30,0.0,38.0,1.1,25.6,38.0,35.28,23.38
2018,8,2,17,45,0.0,32.0,1.0,25.25,32.0,29.69,19.98
2018,8,2,18,0,0.0,26.0,0.9,24.9,26.0,24.11,15.19
2018,8,2,18,15,0.0,19.5,0.9,24.9,19.5,18.07,9.9
2018,8,2,18,30,0.0,13.0,0.9,24.9,13.0,12.04,4.58
2018,8,2,18,45,1.0,10.5,0.8,24.3,10.5,9.72,2.35
2018,8,2,19,0,2.0,8.0,0.7,23.7,8.0,7.41,0.0
2018,8,2,19,15,2.0,4.5,0.7,23.6,4.5,4.29,0.0
2018,8,2,19,30,2.0,1.0,0.7,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.0,0.5,0.7,23.4,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.6,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.3,21.9,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.4,22.0,1.0,0.95,0.0
2018,8,3,5,45,0.0,4.5,1.45,22.1,4.5,4.16,0.0
2018,8,3,6,0,0.0,8.0,1.5,22.2,8.0,7.4,0.0
2018,8,3,6,15,0.0,13.0,1.55,22.3,13.0,12.04,4.14
2018,8,3,6,30,0.0,18.0,1.6,22.4,18.0,16.68,8.15
2018,8,3,6,45,0.0,19.5,1.7,22.5,19.5,18.07,9.41
2018,8,3,7,0,0.0,21.0,1.8,22.6,21.0,19.47,10.6
2018,8,3,7,15,0.0,28.5,1.85,22.7,28.5,26.44,16.38
2018,8,3,7,30,0.0,36.0,1.9,22.8,36.0,33.43,22.1
2018,8,3,7,45,0.0,42.0,1.95,22.9,42.0,39.02,26.61
2018,8,3,8,0,0.0,48.0,2.0,23.0,48.0,44.62,31.07
2018,8,3,8,15,0.5,71.5,2.1,23.1,72.0,66.93,49.09
2018,8,3,8,30,1.0,95.0,2.2,23.2,96.0,89.45,67.03
2018,8,3,8,45,4.5,142.0,2.25,23.3,145.0,138.13,105.63
2018,8,3,9,0,8.0,189.0,2.3,23.4,194.0,187.73,144.18
2018,8,3,9,15,15.5,209.5,2.35,23.5,220.5,214.7,164.82
2018,8,3,9,30,23.0,230.0,2.4,23.6,247.0,251.57,192.87
2018,8,3,9,45,15.5,214.0,2.45,23.7,225.5,219.03,167.18
2018,8,3,10,0,8.0,198.0,2.5,23.8,204.0,196.01,148.92
2018,8,3,10,15,7.5,189.0,2.55,23.95,195.0,186.64,141.44
2018,8,3,10,30,7.0,180.0,2.6,24.1,186.0,177.36,134.03
2018,8,3,10,45,4.0,146.0,2.65,24.25,149.5,141.57,106.07
2018,8,3,11,0,1.0,112.0,2.7,24.4,113.0,106.12,78.25
2018,8,3,11,15,16.5,196.0,2.7,24.6,211.5,208.47,157.77
2018,8,3,11,30,32.0,280.0,2.7,24.8,310.0,307.66,232.39
2018,8,3,11,45,88.5,352.0,2.75,24.95,435.5,445.88,335.02
2018,8,3,12,0,145.0,424.0,2.8,25.1,561.0,571.47,424.93
2018,8,3,12,15,148.0,400.5,2.8,25.2,540.5,545.47,406.0
2018,8,3,12,30,151.0,377.0,2.8,25.3,520.0,519.15,387.63
2018,8,3,12,45,207.5,376.5,2.8,25.45,571.5,571.56,426.25
2018,8,3,13,0,264.0,376.0,2.8,25.6,623.0,613.04,456.3
2018,8,3,13,15,220.5,405.5,2.8,25.65,610.0,591.13,438.99
2018,8,3,13,30,177.0,435.0,2.8,25.7,597.0,566.68,420.36
2018,8,3,13,45,162.5,421.5,2.8,25.75,567.5,531.83,395.62
2018,8,3,14,0,148.0,408.0,2.8,25.8,538.0,497.79,371.33
2018,8,3,14,15,121.5,362.5,2.8,25.8,467.0,426.94,320.31
2018,8,3,14,30,95.0,317.0,2.8,25.8,396.0,358.91,270.62
2018,8,3,14,45,74.5,275.5,2.75,25.8,336.0,301.14,227.79
2018,8,3,15,0,54.0,234.0,2.7,25.8,276.0,246.57,186.74
2018,8,3,15,15,31.0,170.5,2.65,25.7,194.5,173.44,130.96
2018,8,3,15,30,8.0,107.0,2.6,25.6,113.0,103.55,76.7
2018,8,3,15,45,126.5,176.5,2.5,25.45,257.0,212.86,161.67
2018,8,3,16,0,245.0,246.0,2.4,25.3,401.0,302.1,227.27
2018,8,3,16,15,141.0,193.0,2.35,25.15,280.5,212.57,159.42
2018,8,3,16,30,37.0,140.0,2.3,25.0,160.0,134.98,101.46
2018,8,3,16,45,21.0,108.0,2.2,24.85,119.0,101.61,75.76
2018,8,3,17,0,5.0,76.0,2.1,24.7,78.0,71.45,52.43
2018,8,3,17,15,2.5,45.5,2.05,24.5,46.5,42.48,29.19
2018,8,3,17,30,0.0,15.0,2.0,24.3,15.0,13.91,5.86
2018,8,3,17,45,2.0,13.5,1.9,24.05,14.0,12.52,5.21
2018,8,3,18,0,4.0,12.0,1.8,23.8,13.0,11.28,4.14
2018,8,3,18,15,23.0,28.5,1.8,23.8,32.5,26.85,17.5
2018,8,3,18,30,42.0,45.0,1.8,23.8,52.0,38.59,27.12
2018,8,3,18,45,28.5,32.0,1.7,23.4,36.0,28.87,18.01
2018,8,3,19,0,15.0,19.0,1.6,23.0,20.0,17.37,1.63
2018,8,3,19,15,7.5,9.5,1.55,22.9,10.0,9.05,0.0
2018,8,3,19,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.45,22.7,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.55,21.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,8,4,5,15,10.5,2.5,0.4,20.9,2.5,0.0,0.0
2018,8,4,5,30,21.0,5.0,0.4,21.2,5.0,8.27,0.0
2018,8,4,5,45,105.5,19.5,0.45,21.5,28.5,50.24,0.0
2018,8,4,6,0,190.0,34.0,0.5,21.8,52.0,104.39,67.51
2018,8,4,6,15,246.0,43.5,0.5,22.15,81.5,143.91,104.86
2018,8,4,6,30,302.0,53.0,0.5,22.5,111.0,190.34,144.82
2018,8,4,6,45,151.0,50.0,0.55,22.8,79.0,126.69,97.8
2018,8,4,7,0,0.0,47.0,0.6,23.1,47.0,43.66,30.53
2018,8,4,7,15,0.0,57.0,0.55,23.7,57.0,52.99,38.2
2018,8,4,7,30,0.0,67.0,0.5,24.3,67.0,62.33,45.59
2018,8,4,7,45,0.0,84.0,0.45,24.9,84.0,78.41,58.27
2018,8,4,8,0,0.0,101.0,0.4,25.5,101.0,94.86,70.96
2018,8,4,8,15,0.0,102.5,0.4,25.9,102.5,96.08,71.5
2018,8,4,8,30,0.0,104.0,0.4,26.3,104.0,97.39,72.15
2018,8,4,8,45,0.5,111.5,0.4,26.65,112.0,104.98,77.74
2018,8,4,9,0,1.0,119.0,0.4,27.0,120.0,112.61,83.31
2018,8,4,9,15,6.5,169.5,0.4,27.15,174.5,166.83,124.7
2018,8,4,9,30,12.0,220.0,0.4,27.3,229.0,221.95,165.51
2018,8,4,9,45,26.5,272.5,0.45,27.45,293.5,299.52,222.08
2018,8,4,10,0,41.0,325.0,0.5,27.6,358.0,368.7,270.94
2018,8,4,10,15,49.5,348.5,0.5,27.8,389.5,401.23,292.77
2018,8,4,10,30,58.0,372.0,0.5,28.0,421.0,433.64,314.5
2018,8,4,10,45,79.0,400.5,0.5,28.15,469.5,483.59,348.39
2018,8,4,11,0,100.0,429.0,0.5,28.3,518.0,533.22,381.25
2018,8,4,11,15,186.0,425.0,0.5,28.5,595.0,625.65,443.88
2018,8,4,11,30,272.0,421.0,0.5,28.7,672.0,715.77,502.48
2018,8,4,11,45,487.0,317.0,0.5,28.9,772.5,828.78,578.35
2018,8,4,12,0,702.0,213.0,0.5,29.1,873.0,929.52,641.94
2018,8,4,12,15,776.5,174.5,0.5,29.2,906.5,945.06,649.41
2018,8,4,12,30,851.0,136.0,0.5,29.3,940.0,954.2,654.37
2018,8,4,12,45,842.5,141.5,0.5,29.4,933.5,931.51,640.48
2018,8,4,13,0,834.0,147.0,0.5,29.5,927.0,906.11,625.43
2018,8,4,13,15,831.5,145.0,0.5,29.5,914.0,876.5,608.06
2018,8,4,13,30,829.0,143.0,0.5,29.5,901.0,844.31,589.06
2018,8,4,13,45,824.0,142.5,0.55,29.5,881.5,808.99,568.84
2018,8,4,14,0,819.0,142.0,0.6,29.5,862.0,774.1,548.64
2018,8,4,14,15,811.5,140.0,0.6,29.4,835.0,730.54,522.02
2018,8,4,14,30,804.0,138.0,0.6,29.3,808.0,685.44,492.54
2018,8,4,14,45,794.5,136.0,0.6,29.25,775.0,637.71,460.36
2018,8,4,15,0,785.0,134.0,0.6,29.2,742.0,589.04,426.61
2018,8,4,15,15,772.0,131.0,0.6,29.15,703.0,536.88,389.4
2018,8,4,15,30,759.0,128.0,0.6,29.1,664.0,484.62,350.91
2018,8,4,15,45,742.0,125.0,0.6,29.05,621.0,430.79,310.02
2018,8,4,16,0,725.0,122.0,0.6,29.0,578.0,374.36,266.0
2018,8,4,16,15,703.0,118.0,0.6,29.15,531.5,319.55,221.85
2018,8,4,16,30,681.0,114.0,0.6,29.3,485.0,266.64,178.48
2018,8,4,16,45,652.0,109.0,0.55,29.45,435.5,213.66,135.53
2018,8,4,17,0,623.0,104.0,0.5,29.6,386.0,163.9,97.12
2018,8,4,17,15,578.0,98.5,0.5,29.15,334.5,115.88,65.68
2018,8,4,17,30,533.0,93.0,0.5,28.7,283.0,73.43,47.21
2018,8,4,17,45,489.0,83.5,0.5,28.25,236.0,59.14,44.52
2018,8,4,18,0,445.0,74.0,0.5,27.8,189.0,54.47,40.65
2018,8,4,18,15,375.0,63.0,0.5,27.8,144.5,46.99,34.11
2018,8,4,18,30,305.0,52.0,0.5,27.8,100.0,39.69,27.51
2018,8,4,18,45,212.0,37.0,0.6,26.75,64.5,28.78,17.55
2018,8,4,19,0,119.0,22.0,0.7,25.7,29.0,17.39,0.0
2018,8,4,19,15,59.5,11.0,0.7,25.45,14.5,10.48,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,5,5,15,4.0,1.5,0.5,21.2,1.5,0.0,0.0
2018,8,5,5,30,8.0,3.0,0.6,21.6,3.0,2.86,0.0
2018,8,5,5,45,38.5,17.5,0.65,22.0,20.5,25.19,0.0
2018,8,5,6,0,69.0,32.0,0.7,22.4,38.0,57.89,35.58
2018,8,5,6,15,138.5,48.5,0.65,22.8,71.5,107.73,78.17
2018,8,5,6,30,208.0,65.0,0.6,23.2,105.0,160.81,122.24
2018,8,5,6,45,307.0,77.0,0.6,23.6,156.0,237.29,184.34
2018,8,5,7,0,406.0,89.0,0.6,24.0,207.0,317.46,248.07
2018,8,5,7,15,492.0,92.0,0.6,24.65,263.5,394.16,307.07
2018,8,5,7,30,578.0,95.0,0.6,25.3,320.0,475.6,367.44
2018,8,5,7,45,614.5,100.0,0.65,25.95,370.0,533.71,408.84
2018,8,5,8,0,651.0,105.0,0.7,26.6,420.0,593.59,450.25
2018,8,5,8,15,677.5,110.0,0.7,27.05,469.0,647.42,485.72
2018,8,5,8,30,704.0,115.0,0.7,27.5,518.0,701.43,519.26
2018,8,5,8,45,724.5,118.5,0.7,27.9,564.0,748.57,547.49
2018,8,5,9,0,745.0,122.0,0.7,28.3,610.0,791.5,572.45
2018,8,5,9,15,763.5,123.5,0.7,28.65,653.0,832.41,595.83
2018,8,5,9,30,782.0,125.0,0.7,29.0,696.0,871.62,617.77
2018,8,5,9,45,798.0,125.0,0.7,29.3,734.0,904.81,635.82
2018,8,5,10,0,814.0,125.0,0.7,29.6,772.0,935.66,652.32
2018,8,5,10,15,823.5,126.0,0.65,29.9,803.0,950.26,657.89
2018,8,5,10,30,833.0,127.0,0.6,30.2,834.0,970.17,666.86
2018,8,5,10,45,840.0,128.0,0.55,30.45,859.0,984.49,672.51
2018,8,5,11,0,847.0,129.0,0.5,30.7,884.0,995.55,676.33
2018,8,5,11,15,852.0,129.5,0.5,30.85,902.0,1000.72,678.21
2018,8,5,11,30,857.0,130.0,0.5,31.0,920.0,1002.5,678.29
2018,8,5,11,45,860.0,130.0,0.45,31.15,930.0,998.33,673.95
2018,8,5,12,0,863.0,130.0,0.4,31.3,940.0,990.76,667.85
2018,8,5,12,15,860.5,132.5,0.4,31.4,942.0,976.91,659.49
2018,8,5,12,30,858.0,135.0,0.4,31.5,944.0,959.87,649.43
2018,8,5,12,45,843.5,142.5,0.35,31.6,934.0,933.31,632.82
2018,8,5,13,0,829.0,150.0,0.3,31.7,924.0,904.24,614.91
2018,8,5,13,15,826.5,148.5,0.35,31.75,911.5,875.16,599.03
2018,8,5,13,30,824.0,147.0,0.4,31.8,899.0,847.98,584.16
2018,8,5,13,45,829.5,140.0,0.4,31.8,882.5,810.83,562.23
2018,8,5,14,0,835.0,133.0,0.4,31.8,866.0,775.28,541.21
2018,8,5,14,15,828.5,131.5,0.4,31.75,839.5,733.14,515.88
2018,8,5,14,30,822.0,130.0,0.4,31.7,813.0,689.26,487.91
2018,8,5,14,45,813.0,128.0,0.4,31.6,780.0,641.59,456.4
2018,8,5,15,0,804.0,126.0,0.4,31.5,747.0,592.31,422.89
2018,8,5,15,15,792.0,123.0,0.4,31.6,708.5,539.71,385.73
2018,8,5,15,30,780.0,120.0,0.4,31.7,670.0,486.87,347.2
2018,8,5,15,45,764.5,116.5,0.4,31.8,626.5,432.09,306.04
2018,8,5,16,0,749.0,113.0,0.4,31.9,583.0,377.95,264.01
2018,8,5,16,15,727.5,109.5,0.4,31.9,536.0,322.8,220.32
2018,8,5,16,30,706.0,106.0,0.4,31.9,489.0,265.44,174.32
2018,8,5,16,45,678.5,101.5,0.45,31.85,439.5,211.73,131.52
2018,8,5,17,0,651.0,97.0,0.5,31.8,390.0,161.02,92.92
2018,8,5,17,15,613.5,91.0,0.5,31.2,339.5,111.53,60.7
2018,8,5,17,30,576.0,85.0,0.5,30.6,289.0,66.66,41.71
2018,8,5,17,45,525.5,77.5,0.5,30.0,240.0,54.37,40.21
2018,8,5,18,0,475.0,70.0,0.5,29.4,191.0,51.21,37.62
2018,8,5,18,15,403.5,59.5,0.5,29.4,145.5,45.1,32.25
2018,8,5,18,30,332.0,49.0,0.5,29.4,100.0,37.43,25.39
2018,8,5,18,45,233.0,35.0,0.5,28.45,64.5,27.25,16.04
2018,8,5,19,0,134.0,21.0,0.5,27.5,29.0,16.62,0.0
2018,8,5,19,15,67.0,10.5,0.5,27.2,14.5,10.01,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.45,26.65,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.4,26.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.45,26.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.2,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.5,20.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.7,20.65,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.8,21.1,4.0,3.81,0.0
2018,8,6,5,45,114.0,18.0,0.9,21.55,27.0,42.3,0.0
2018,8,6,6,0,204.0,32.0,1.0,22.0,50.0,106.19,66.71
2018,8,6,6,15,292.0,45.0,0.95,22.45,90.0,161.47,117.47
2018,8,6,6,30,380.0,58.0,0.9,22.9,130.0,227.23,172.74
2018,8,6,6,45,444.0,67.5,0.9,23.3,177.0,290.8,225.79
2018,8,6,7,0,508.0,77.0,0.9,23.7,224.0,358.83,280.74
2018,8,6,7,15,553.5,84.5,0.8,24.45,274.0,420.2,327.8
2018,8,6,7,30,599.0,92.0,0.7,25.2,324.0,485.01,375.11
2018,8,6,7,45,632.5,97.5,0.6,25.95,374.0,542.72,414.96
2018,8,6,8,0,666.0,103.0,0.5,26.7,424.0,601.9,453.88
2018,8,6,8,15,691.0,107.5,0.5,27.35,472.5,654.7,487.68
2018,8,6,8,30,716.0,112.0,0.5,28.0,521.0,707.5,519.57
2018,8,6,8,45,735.5,115.5,0.55,28.65,567.0,751.17,545.37
2018,8,6,9,0,755.0,119.0,0.6,29.3,613.0,796.9,572.13
2018,8,6,9,15,769.5,122.0,0.6,29.55,654.5,836.24,594.44
2018,8,6,9,30,784.0,125.0,0.6,29.8,696.0,873.62,615.28
2018,8,6,9,45,795.5,127.5,0.6,30.1,733.0,905.42,632.32
2018,8,6,10,0,807.0,130.0,0.6,30.4,770.0,934.66,647.71
2018,8,6,10,15,815.0,132.5,0.6,30.6,801.0,957.71,659.58
2018,8,6,10,30,823.0,135.0,0.6,30.8,832.0,977.72,669.7
2018,8,6,10,45,828.5,136.5,0.6,31.0,856.0,981.98,670.56
2018,8,6,11,0,834.0,138.0,0.6,31.2,880.0,991.88,675.11
2018,8,6,11,15,837.5,139.0,0.6,31.3,897.0,995.92,676.49
2018,8,6,11,30,841.0,140.0,0.6,31.4,914.0,996.6,676.09
2018,8,6,11,45,843.0,141.0,0.65,31.45,924.0,992.4,674.2
2018,8,6,12,0,845.0,142.0,0.7,31.5,934.0,984.85,670.49
2018,8,6,12,15,830.5,152.0,0.7,31.5,932.0,966.65,659.68
2018,8,6,12,30,816.0,162.0,0.7,31.5,930.0,953.83,652.29
2018,8,6,12,45,757.5,196.5,0.75,31.55,906.5,912.61,628.6
2018,8,6,13,0,699.0,231.0,0.8,31.6,883.0,875.08,607.19
2018,8,6,13,15,648.0,254.0,0.8,31.55,852.0,828.12,577.77
2018,8,6,13,30,597.0,277.0,0.8,31.5,821.0,781.29,547.79
2018,8,6,13,45,585.5,273.5,0.8,31.4,797.0,743.16,524.13
2018,8,6,14,0,574.0,270.0,0.8,31.3,773.0,704.16,499.4
2018,8,6,14,15,490.5,304.5,0.8,31.2,724.5,646.53,460.41
2018,8,6,14,30,407.0,339.0,0.8,31.1,676.0,593.51,424.1
2018,8,6,14,45,350.5,341.5,0.8,31.0,623.5,535.68,384.84
2018,8,6,15,0,294.0,344.0,0.8,30.9,571.0,482.76,348.35
2018,8,6,15,15,238.0,309.0,0.75,30.75,486.5,402.92,292.72
2018,8,6,15,30,182.0,274.0,0.7,30.6,402.0,331.89,242.41
2018,8,6,15,45,91.0,169.0,0.7,30.5,233.0,190.75,139.98
2018,8,6,16,0,0.0,64.0,0.7,30.4,64.0,59.6,41.22
2018,8,6,16,15,0.0,46.0,0.65,30.25,46.0,42.79,28.35
2018,8,6,16,30,0.0,28.0,0.6,30.1,28.0,26.02,15.16
2018,8,6,16,45,97.5,43.5,0.55,29.95,87.0,53.09,33.03
2018,8,6,17,0,195.0,59.0,0.5,29.8,146.0,70.87,42.83
2018,8,6,17,15,260.5,89.5,0.5,29.35,190.5,84.5,52.83
2018,8,6,17,30,326.0,120.0,0.5,28.9,235.0,88.88,62.83
2018,8,6,17,45,274.0,104.0,0.5,28.5,189.5,79.24,61.25
2018,8,6,18,0,222.0,88.0,0.5,28.1,144.0,68.13,51.99
2018,8,6,18,15,184.0,70.0,0.5,28.1,109.0,55.19,40.84
2018,8,6,18,30,146.0,52.0,0.5,28.1,74.0,41.76,29.07
2018,8,6,18,45,97.5,35.0,0.5,27.05,47.5,28.62,17.08
2018,8,6,19,0,49.0,18.0,0.5,26.0,21.0,15.08,0.0
2018,8,6,19,15,24.5,9.0,0.5,25.8,10.5,8.58,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.65,21.65,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.8,21.9,4.0,0.0,0.0
2018,8,7,5,45,100.0,17.5,0.9,22.2,25.5,38.67,0.0
2018,8,7,6,0,181.0,31.0,1.0,22.5,47.0,98.5,60.55
2018,8,7,6,15,268.0,44.5,1.0,22.9,85.5,152.91,110.88
2018,8,7,6,30,355.0,58.0,1.0,23.3,124.0,217.45,165.14
2018,8,7,6,45,418.5,68.5,1.0,23.65,170.5,277.52,215.52
2018,8,7,7,0,482.0,79.0,1.0,24.0,217.0,347.83,272.37
2018,8,7,7,15,529.0,86.0,1.0,24.65,266.0,408.21,319.46
2018,8,7,7,30,576.0,93.0,1.0,25.3,315.0,472.18,367.41
2018,8,7,7,45,611.0,99.0,1.05,25.95,365.0,530.37,409.55
2018,8,7,8,0,646.0,105.0,1.1,26.6,415.0,590.24,451.45
2018,8,7,8,15,672.5,109.5,1.1,27.05,463.5,643.32,487.06
2018,8,7,8,30,699.0,114.0,1.1,27.5,512.0,696.59,520.71
2018,8,7,8,45,720.0,117.0,1.1,28.0,557.5,743.42,549.08
2018,8,7,9,0,741.0,120.0,1.1,28.5,603.0,786.13,574.18
2018,8,7,9,15,763.0,120.0,1.05,28.8,646.5,828.38,598.35
2018,8,7,9,30,785.0,120.0,1.0,29.1,690.0,869.12,621.02
2018,8,7,9,45,805.0,117.0,1.0,29.4,728.5,902.77,639.63
2018,8,7,10,0,825.0,114.0,1.0,29.7,767.0,926.4,651.92
2018,8,7,10,15,833.0,116.0,1.05,29.9,798.0,949.13,664.86
2018,8,7,10,30,841.0,118.0,1.1,30.1,829.0,968.82,675.97
2018,8,7,10,45,846.5,119.0,1.1,30.3,853.0,981.77,682.21
2018,8,7,11,0,852.0,120.0,1.1,30.5,877.0,991.4,686.62
2018,8,7,11,15,855.5,121.5,1.15,30.6,894.5,996.16,689.36
2018,8,7,11,30,859.0,123.0,1.2,30.7,912.0,997.47,690.19
2018,8,7,11,45,860.5,124.5,1.25,30.85,922.0,993.32,687.72
2018,8,7,12,0,862.0,126.0,1.3,31.0,932.0,985.75,683.33
2018,8,7,12,15,862.0,126.0,1.35,31.05,934.0,971.85,675.47
2018,8,7,12,30,862.0,126.0,1.4,31.1,936.0,954.72,665.72
2018,8,7,12,45,859.5,126.0,1.4,31.1,930.0,932.1,652.06
2018,8,7,13,0,857.0,126.0,1.4,31.1,924.0,906.53,636.63
2018,8,7,13,15,853.5,126.0,1.45,31.1,911.0,877.25,619.49
2018,8,7,13,30,850.0,126.0,1.5,31.1,898.0,845.32,600.53
2018,8,7,13,45,844.5,125.5,1.5,31.1,878.0,808.79,577.93
2018,8,7,14,0,839.0,125.0,1.5,31.1,858.0,770.07,553.74
2018,8,7,14,15,831.5,124.0,1.5,31.0,831.0,727.4,526.94
2018,8,7,14,30,824.0,123.0,1.5,30.9,804.0,683.08,497.53
2018,8,7,14,45,813.5,121.5,1.5,30.8,770.5,634.94,464.18
2018,8,7,15,0,803.0,120.0,1.5,30.7,737.0,584.74,428.5
2018,8,7,15,15,779.5,121.5,1.45,30.55,694.5,530.01,388.34
2018,8,7,15,30,756.0,123.0,1.4,30.4,652.0,476.21,347.73
2018,8,7,15,45,530.5,174.5,1.35,30.25,534.0,377.77,275.15
2018,8,7,16,0,305.0,226.0,1.3,30.1,416.0,306.82,223.56
2018,8,7,16,15,197.5,216.5,1.25,29.9,335.5,248.3,181.05
2018,8,7,16,30,90.0,207.0,1.2,29.7,255.0,202.3,148.9
2018,8,7,16,45,175.0,171.5,1.1,29.45,253.5,178.48,127.58
2018,8,7,17,0,260.0,136.0,1.0,29.2,252.0,143.72,97.27
2018,8,7,17,15,323.0,123.0,0.95,28.75,248.0,113.66,73.91
2018,8,7,17,30,386.0,110.0,0.9,28.3,244.0,81.59,57.2
2018,8,7,17,45,341.5,93.0,0.85,27.85,197.0,66.36,50.68
2018,8,7,18,0,297.0,76.0,0.8,27.4,150.0,55.43,41.5
2018,8,7,18,15,239.5,61.0,0.8,27.4,111.5,45.46,32.81
2018,8,7,18,30,182.0,46.0,0.8,27.4,73.0,35.0,23.52
2018,8,7,18,45,149.5,33.0,0.7,26.35,49.5,25.68,14.62
2018,8,7,19,0,117.0,20.0,0.6,25.3,26.0,15.89,0.0
2018,8,7,19,15,58.5,10.0,0.6,25.15,13.0,9.53,0.0
2018,8,7,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.65,24.55,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,8,5,15,10.0,2.0,0.65,20.95,2.0,0.0,0.0
2018,8,8,5,30,20.0,4.0,0.8,21.2,4.0,0.0,0.0
2018,8,8,5,45,52.5,16.0,0.9,21.5,19.5,26.77,0.0
2018,8,8,6,0,85.0,28.0,1.0,21.8,35.0,61.76,36.07
2018,8,8,6,15,88.5,47.0,1.0,22.15,59.0,84.51,60.53
2018,8,8,6,30,92.0,66.0,1.0,22.5,83.0,111.17,84.08
2018,8,8,6,45,135.5,85.5,1.0,22.85,119.5,156.49,121.87
2018,8,8,7,0,179.0,105.0,1.0,23.2,156.0,213.74,168.57
2018,8,8,7,15,186.0,126.5,1.05,23.8,189.0,250.71,197.91
2018,8,8,7,30,193.0,148.0,1.1,24.4,222.0,279.05,219.79
2018,8,8,7,45,334.0,145.5,1.1,25.05,296.0,385.46,302.2
2018,8,8,8,0,475.0,143.0,1.1,25.7,370.0,507.65,392.42
2018,8,8,8,15,597.5,124.5,1.15,26.3,442.5,604.59,461.52
2018,8,8,8,30,720.0,106.0,1.2,26.9,515.0,703.87,528.38
2018,8,8,8,45,740.0,109.5,1.25,27.5,561.0,748.43,555.15
2018,8,8,9,0,760.0,113.0,1.3,28.1,607.0,794.77,583.15
2018,8,8,9,15,775.5,115.5,1.3,28.5,649.0,834.61,606.28
2018,8,8,9,30,791.0,118.0,1.3,28.9,691.0,872.53,627.89
2018,8,8,9,45,803.5,119.5,1.3,29.3,728.0,904.34,645.35
2018,8,8,10,0,816.0,121.0,1.3,29.7,765.0,933.61,661.11
2018,8,8,10,15,823.5,123.0,1.3,29.95,795.5,947.48,667.63
2018,8,8,10,30,831.0,125.0,1.3,30.2,826.0,966.47,677.55
2018,8,8,10,45,836.0,127.0,1.25,30.45,850.0,979.79,683.18
2018,8,8,11,0,841.0,129.0,1.2,30.7,874.0,989.81,686.89
2018,8,8,11,15,844.5,130.0,1.25,30.8,891.0,993.91,689.2
2018,8,8,11,30,848.0,131.0,1.3,30.9,908.0,994.61,689.63
2018,8,8,11,45,849.5,132.0,1.35,31.05,918.0,989.9,686.77
2018,8,8,12,0,851.0,133.0,1.4,31.2,928.0,981.81,682.01
2018,8,8,12,15,851.5,133.0,1.45,31.2,930.0,968.44,674.53
2018,8,8,12,30,852.0,133.0,1.5,31.2,932.0,951.86,665.16
2018,8,8,12,45,851.0,132.5,1.55,31.25,927.0,930.24,652.58
2018,8,8,13,0,850.0,132.0,1.6,31.3,922.0,905.65,638.14
2018,8,8,13,15,660.0,205.0,1.65,31.25,813.0,791.25,566.34
2018,8,8,13,30,470.0,278.0,1.7,31.2,704.0,674.34,486.78
2018,8,8,13,45,479.0,275.5,1.75,31.15,701.0,658.3,477.44
2018,8,8,14,0,488.0,273.0,1.8,31.1,698.0,640.13,465.63
2018,8,8,14,15,629.5,210.0,1.85,30.95,740.5,661.2,483.16
2018,8,8,14,30,771.0,147.0,1.9,30.8,783.0,668.87,490.51
2018,8,8,14,45,678.0,179.0,1.9,30.7,721.0,599.14,440.41
2018,8,8,15,0,585.0,211.0,1.9,30.6,659.0,536.4,394.88
2018,8,8,15,15,501.5,239.0,1.85,30.4,609.0,482.14,354.8
2018,8,8,15,30,418.0,267.0,1.8,30.2,559.0,434.92,319.46
2018,8,8,15,45,495.0,220.0,1.75,30.0,543.5,400.69,293.03
2018,8,8,16,0,572.0,173.0,1.7,29.8,528.0,358.01,258.42
2018,8,8,16,15,612.0,145.5,1.65,29.4,497.0,310.63,219.05
2018,8,8,16,30,652.0,118.0,1.6,29.0,466.0,258.51,174.66
2018,8,8,16,45,542.0,129.0,1.5,28.65,398.5,205.04,134.32
2018,8,8,17,0,432.0,140.0,1.4,28.3,331.0,163.55,106.04
2018,8,8,17,15,238.0,120.5,1.3,27.8,223.5,110.97,75.25
2018,8,8,17,30,44.0,101.0,1.2,27.3,116.0,87.5,68.48
2018,8,8,17,45,22.0,55.0,1.1,26.8,62.5,50.37,37.39
2018,8,8,18,0,0.0,9.0,1.0,26.3,9.0,8.33,1.5
2018,8,8,18,15,0.0,7.5,1.0,26.3,7.5,6.94,0.27
2018,8,8,18,30,0.0,6.0,1.0,26.3,6.0,5.55,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.45,4.5,4.16,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.6,3.0,2.77,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.4,1.5,1.43,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.1,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.15,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.2,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.85,21.1,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.0,21.3,4.0,0.0,0.0
2018,8,9,5,45,133.0,16.5,1.15,21.55,25.5,44.84,0.0
2018,8,9,6,0,239.0,28.0,1.3,21.8,47.0,110.34,64.71
2018,8,9,6,15,215.5,44.0,1.35,22.2,71.0,135.0,97.81
2018,8,9,6,30,192.0,60.0,1.4,22.6,95.0,148.96,113.26
2018,8,9,6,45,317.0,68.5,1.4,23.0,148.5,232.13,181.61
2018,8,9,7,0,442.0,77.0,1.4,23.4,202.0,321.74,254.12
2018,8,9,7,15,479.5,88.0,1.5,23.9,249.0,382.88,302.76
2018,8,9,7,30,517.0,99.0,1.6,24.4,296.0,443.08,349.26
2018,8,9,7,45,461.0,130.5,1.65,24.95,325.5,462.64,362.49
2018,8,9,8,0,405.0,162.0,1.7,25.5,355.0,479.99,373.27
2018,8,9,8,15,387.5,188.5,1.7,25.95,389.5,513.9,396.11
2018,8,9,8,30,370.0,215.0,1.7,26.4,424.0,533.43,408.06
2018,8,9,8,45,426.0,217.5,1.7,26.85,478.5,607.69,459.97
2018,8,9,9,0,482.0,220.0,1.7,27.3,533.0,672.96,504.05
2018,8,9,9,15,551.0,208.5,1.65,27.6,589.0,736.23,546.24
2018,8,9,9,30,620.0,197.0,1.6,27.9,645.0,807.22,592.24
2018,8,9,9,45,672.0,183.5,1.55,28.25,692.5,856.03,620.9
2018,8,9,10,0,724.0,170.0,1.5,28.6,740.0,904.01,648.6
2018,8,9,10,15,690.0,200.0,1.5,28.85,761.0,914.45,652.96
2018,8,9,10,30,656.0,230.0,1.5,29.1,782.0,920.01,654.77
2018,8,9,10,45,723.5,197.0,1.45,29.35,823.0,956.71,675.55
2018,8,9,11,0,791.0,164.0,1.4,29.6,864.0,985.67,690.9
2018,8,9,11,15,840.5,136.5,1.35,29.8,893.5,996.59,695.32
2018,8,9,11,30,890.0,109.0,1.3,30.0,923.0,1014.16,704.02
2018,8,9,11,45,784.0,165.5,1.3,30.15,888.5,967.63,674.69
2018,8,9,12,0,678.0,222.0,1.3,30.3,854.0,915.46,642.43
2018,8,9,12,15,635.5,251.0,1.25,30.35,844.5,890.12,625.9
2018,8,9,12,30,593.0,280.0,1.2,30.4,835.0,862.43,606.52
2018,8,9,12,45,521.0,322.5,1.2,30.5,808.0,818.99,576.92
2018,8,9,13,0,449.0,365.0,1.2,30.6,781.0,776.59,547.9
2018,8,9,13,15,515.5,317.5,1.2,30.6,789.0,771.63,547.3
2018,8,9,13,30,582.0,270.0,1.2,30.6,797.0,761.68,542.93
2018,8,9,13,45,486.0,319.5,1.2,30.55,752.5,704.98,503.64
2018,8,9,14,0,390.0,369.0,1.2,30.5,708.0,650.54,465.86
2018,8,9,14,15,411.5,348.0,1.2,30.45,695.5,627.52,451.57
2018,8,9,14,30,433.0,327.0,1.2,30.4,683.0,600.04,433.65
2018,8,9,14,45,494.5,283.5,1.2,30.3,674.0,575.41,418.03
2018,8,9,15,0,556.0,240.0,1.2,30.2,665.0,544.3,397.06
2018,8,9,15,15,606.5,205.5,1.15,30.1,646.5,508.7,371.42
2018,8,9,15,30,657.0,171.0,1.1,30.0,628.0,466.64,339.95
2018,8,9,15,45,673.0,152.5,1.05,29.9,593.5,417.79,302.15
2018,8,9,16,0,689.0,134.0,1.0,29.8,559.0,366.51,261.14
2018,8,9,16,15,664.0,129.0,1.0,29.6,511.5,311.68,217.16
2018,8,9,16,30,639.0,124.0,1.0,29.4,464.0,259.21,174.41
2018,8,9,16,45,610.5,116.0,1.0,29.2,414.0,206.17,131.78
2018,8,9,17,0,582.0,108.0,1.0,29.0,364.0,156.39,93.81
2018,8,9,17,15,488.0,106.0,0.95,28.4,301.5,110.97,66.64
2018,8,9,17,30,394.0,104.0,0.9,27.8,239.0,75.54,58.31
2018,8,9,17,45,396.5,87.5,0.8,27.2,203.5,62.68,47.73
2018,8,9,18,0,399.0,71.0,0.7,26.6,168.0,52.09,38.79
2018,8,9,18,15,339.0,58.5,0.7,26.6,127.0,43.89,31.56
2018,8,9,18,30,279.0,46.0,0.7,26.6,86.0,35.3,23.76
2018,8,9,18,45,168.5,31.0,0.7,25.35,52.0,24.2,13.04
2018,8,9,19,0,58.0,16.0,0.7,24.1,18.0,15.25,0.0
2018,8,9,19,15,29.0,8.0,0.75,23.95,9.0,7.63,0.0
2018,8,9,19,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.85,23.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,23.1,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,8,10,5,15,3.0,1.0,0.95,20.3,1.0,0.0,0.0
2018,8,10,5,30,6.0,2.0,1.1,20.6,2.0,0.0,0.0
2018,8,10,5,45,83.5,15.5,1.25,20.9,22.0,33.01,0.0
2018,8,10,6,0,161.0,29.0,1.4,21.2,42.0,89.22,50.71
2018,8,10,6,15,257.0,42.5,1.4,21.65,80.5,147.19,106.67
2018,8,10,6,30,353.0,56.0,1.4,22.1,119.0,214.49,163.6
2018,8,10,6,45,422.5,65.5,1.35,22.6,166.0,278.81,217.74
2018,8,10,7,0,492.0,75.0,1.3,23.1,213.0,348.48,274.58
2018,8,10,7,15,539.5,83.0,1.35,23.8,263.0,410.75,323.83
2018,8,10,7,30,587.0,91.0,1.4,24.5,313.0,476.71,374.01
2018,8,10,7,45,622.0,96.5,1.45,25.15,363.0,534.92,416.71
2018,8,10,8,0,657.0,102.0,1.5,25.8,413.0,594.77,459.14
2018,8,10,8,15,682.5,107.0,1.5,26.25,462.0,648.22,495.36
2018,8,10,8,30,708.0,112.0,1.5,26.7,511.0,701.74,529.69
2018,8,10,8,45,671.0,137.0,1.5,27.15,541.5,726.47,543.56
2018,8,10,9,0,634.0,162.0,1.5,27.6,572.0,745.56,553.74
2018,8,10,9,15,653.5,168.0,1.45,27.85,615.5,789.06,580.19
2018,8,10,9,30,673.0,174.0,1.4,28.1,659.0,831.21,604.97
2018,8,10,9,45,643.5,199.5,1.3,28.4,683.5,846.67,611.34
2018,8,10,10,0,614.0,225.0,1.2,28.7,708.0,857.6,614.57
2018,8,10,10,15,549.5,270.0,1.1,28.95,715.5,847.12,602.8
2018,8,10,10,30,485.0,315.0,1.0,29.2,723.0,836.29,591.02
2018,8,10,10,45,502.0,320.0,0.9,29.4,753.0,860.9,604.18
2018,8,10,11,0,519.0,325.0,0.8,29.6,783.0,883.41,615.33
2018,8,10,11,15,599.5,283.5,0.75,29.75,823.0,921.48,639.0
2018,8,10,11,30,680.0,242.0,0.7,29.9,863.0,955.96,659.33
2018,8,10,11,45,634.0,272.0,0.65,30.05,856.0,932.65,642.15
2018,8,10,12,0,588.0,302.0,0.6,30.2,849.0,906.29,623.48
2018,8,10,12,15,664.0,254.0,0.55,30.25,873.5,920.84,633.69
2018,8,10,12,30,740.0,206.0,0.5,30.3,898.0,929.43,637.65
2018,8,10,12,45,789.5,174.5,0.5,30.4,908.5,920.51,632.01
2018,8,10,13,0,839.0,143.0,0.5,30.5,919.0,905.52,623.06
2018,8,10,13,15,835.0,142.5,0.45,30.45,905.5,875.49,604.53
2018,8,10,13,30,831.0,142.0,0.4,30.4,892.0,842.91,584.62
2018,8,10,13,45,824.5,141.5,0.4,30.4,871.5,805.9,562.69
2018,8,10,14,0,818.0,141.0,0.4,30.4,851.0,769.44,540.94
2018,8,10,14,15,804.5,142.0,0.4,30.3,821.5,723.98,513.17
2018,8,10,14,30,791.0,143.0,0.4,30.2,792.0,677.44,482.89
2018,8,10,14,45,786.5,137.5,0.4,30.05,760.0,629.81,451.34
2018,8,10,15,0,782.0,132.0,0.4,29.9,728.0,580.85,417.86
2018,8,10,15,15,769.5,129.5,0.4,29.85,689.5,529.19,381.18
2018,8,10,15,30,757.0,127.0,0.4,29.8,651.0,477.39,343.16
2018,8,10,15,45,741.0,122.5,0.4,29.75,607.5,422.44,301.65
2018,8,10,16,0,725.0,118.0,0.4,29.7,564.0,364.89,256.98
2018,8,10,16,15,703.0,113.5,0.4,29.75,516.5,309.45,212.59
2018,8,10,16,30,681.0,109.0,0.4,29.8,469.0,255.95,169.03
2018,8,10,16,45,583.0,117.0,0.4,29.8,403.0,200.7,127.53
2018,8,10,17,0,485.0,125.0,0.4,29.8,337.0,156.99,97.58
2018,8,10,17,15,353.0,124.0,0.4,29.2,267.5,114.36,73.63
2018,8,10,17,30,221.0,123.0,0.4,28.6,198.0,92.89,72.41
2018,8,10,17,45,259.5,100.5,0.45,28.0,173.5,76.85,59.36
2018,8,10,18,0,298.0,78.0,0.5,27.4,149.0,57.32,43.01
2018,8,10,18,15,226.5,63.0,0.5,27.4,109.0,47.32,34.27
2018,8,10,18,30,155.0,48.0,0.5,27.4,69.0,38.72,26.44
2018,8,10,18,45,103.0,31.5,0.5,26.5,43.0,25.85,13.86
2018,8,10,19,0,51.0,15.0,0.5,25.6,17.0,14.3,0.0
2018,8,10,19,15,25.5,7.5,0.5,25.5,8.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.4,21.35,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.4,21.6,2.0,0.0,0.0
2018,8,11,5,45,55.5,15.0,0.45,21.85,19.0,26.39,0.0
2018,8,11,6,0,105.0,28.0,0.5,22.1,36.0,67.07,35.62
2018,8,11,6,15,128.0,41.5,0.5,22.5,59.0,96.49,68.7
2018,8,11,6,30,151.0,55.0,0.5,22.9,82.0,126.96,95.64
2018,8,11,6,45,182.5,73.5,0.5,23.25,116.5,170.08,131.9
2018,8,11,7,0,214.0,92.0,0.5,23.6,151.0,216.28,169.77
2018,8,11,7,15,245.5,109.0,0.45,24.15,190.5,263.63,207.18
