Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,7,30,277.0,126.0,0.4,24.7,230.0,313.75,245.37
2018,8,11,7,45,280.0,148.5,0.35,25.2,267.0,354.07,274.45
2018,8,11,8,0,283.0,171.0,0.3,25.7,304.0,393.83,302.08
2018,8,11,8,15,449.5,155.5,0.3,26.15,395.0,523.79,396.44
2018,8,11,8,30,616.0,140.0,0.3,26.6,486.0,661.37,490.39
2018,8,11,8,45,460.0,195.0,0.25,27.0,466.0,611.43,449.43
2018,8,11,9,0,304.0,250.0,0.2,27.4,446.0,540.98,396.52
2018,8,11,9,15,261.5,285.0,0.25,27.7,462.0,550.41,401.35
2018,8,11,9,30,219.0,320.0,0.3,28.0,478.0,542.9,393.99
2018,8,11,9,45,412.0,270.0,0.3,28.3,586.5,699.83,501.6
2018,8,11,10,0,605.0,220.0,0.3,28.6,695.0,843.9,593.73
2018,8,11,10,15,674.5,196.0,0.4,28.75,745.5,895.32,624.13
2018,8,11,10,30,744.0,172.0,0.5,28.9,796.0,939.65,651.02
2018,8,11,10,45,493.0,265.0,0.6,29.05,683.5,793.89,558.35
2018,8,11,11,0,242.0,358.0,0.7,29.2,571.0,627.56,446.43
2018,8,11,11,15,273.0,359.5,0.75,29.2,604.5,657.99,469.09
2018,8,11,11,30,304.0,361.0,0.8,29.2,638.0,687.06,488.67
2018,8,11,11,45,259.0,382.0,0.85,29.2,620.0,658.72,468.63
2018,8,11,12,0,214.0,403.0,0.9,29.2,602.0,629.48,448.45
2018,8,11,12,15,235.0,402.5,0.95,29.15,621.5,642.27,458.15
2018,8,11,12,30,256.0,402.0,1.0,29.1,641.0,653.26,466.26
2018,8,11,12,45,306.0,376.0,1.05,29.05,660.0,664.05,475.43
2018,8,11,13,0,356.0,350.0,1.1,29.0,679.0,677.97,486.46
2018,8,11,13,15,213.0,348.0,1.15,28.9,544.0,530.03,384.58
2018,8,11,13,30,70.0,346.0,1.2,28.8,409.0,387.86,283.39
2018,8,11,13,45,86.0,339.5,1.2,28.7,415.0,389.96,286.48
2018,8,11,14,0,102.0,333.0,1.2,28.6,421.0,393.49,289.63
2018,8,11,14,15,158.5,347.0,1.25,28.5,479.0,439.86,323.93
2018,8,11,14,30,215.0,361.0,1.3,28.4,537.0,480.29,353.16
2018,8,11,14,45,196.5,339.0,1.3,28.25,494.5,435.06,321.03
2018,8,11,15,0,178.0,317.0,1.3,28.1,452.0,391.57,290.23
2018,8,11,15,15,178.0,305.0,1.3,28.0,434.0,368.35,273.62
2018,8,11,15,30,178.0,293.0,1.3,27.9,416.0,344.86,256.39
2018,8,11,15,45,112.5,247.5,1.25,27.75,323.5,265.82,198.24
2018,8,11,16,0,47.0,202.0,1.2,27.6,231.0,197.47,147.75
2018,8,11,16,15,23.5,156.0,1.15,27.45,170.5,147.15,109.99
2018,8,11,16,30,0.0,110.0,1.1,27.3,110.0,101.59,75.48
2018,8,11,16,45,31.0,120.5,1.05,27.15,134.0,113.42,83.99
2018,8,11,17,0,62.0,131.0,1.0,27.0,158.0,122.16,89.83
2018,8,11,17,15,86.0,127.0,0.9,26.65,159.0,109.57,79.97
2018,8,11,17,30,110.0,123.0,0.8,26.3,160.0,97.35,76.98
2018,8,11,17,45,73.0,103.5,0.7,25.95,126.0,86.83,68.31
2018,8,11,18,0,36.0,84.0,0.6,25.6,92.0,71.26,55.1
2018,8,11,18,15,21.0,63.0,0.6,25.6,67.5,54.41,40.46
2018,8,11,18,30,6.0,42.0,0.6,25.6,43.0,37.9,25.9
2018,8,11,18,45,6.0,26.0,0.55,24.6,26.5,23.75,11.98
2018,8,11,19,0,6.0,10.0,0.5,23.6,10.0,9.53,0.0
2018,8,11,19,15,3.0,5.0,0.5,23.45,5.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.45,21.75,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,8,12,5,15,4.0,1.0,0.6,19.45,1.0,0.0,0.0
2018,8,12,5,30,8.0,2.0,0.7,19.9,2.0,0.0,0.0
2018,8,12,5,45,78.5,15.5,0.8,20.35,21.0,31.85,0.0
2018,8,12,6,0,149.0,29.0,0.9,20.8,40.0,85.17,44.38
2018,8,12,6,15,230.5,44.0,0.85,21.25,76.5,140.58,101.5
2018,8,12,6,30,312.0,59.0,0.8,21.7,113.0,202.29,153.91
2018,8,12,6,45,384.0,70.0,0.75,22.2,159.5,264.2,205.7
2018,8,12,7,0,456.0,81.0,0.7,22.7,206.0,333.74,261.91
2018,8,12,7,15,503.5,89.5,0.65,23.45,255.0,397.88,311.54
2018,8,12,7,30,551.0,98.0,0.6,24.2,304.0,462.75,359.55
2018,8,12,7,45,576.0,107.5,0.55,25.0,351.5,517.31,397.7
2018,8,12,8,0,601.0,117.0,0.5,25.8,399.0,572.69,434.76
2018,8,12,8,15,637.5,120.5,0.5,26.25,450.0,630.41,473.34
2018,8,12,8,30,674.0,124.0,0.5,26.7,501.0,689.15,510.68
2018,8,12,8,45,657.5,141.5,0.5,27.2,536.0,720.73,528.36
2018,8,12,9,0,641.0,159.0,0.5,27.7,571.0,748.63,543.68
2018,8,12,9,15,687.0,153.0,0.5,27.95,622.0,802.59,576.15
2018,8,12,9,30,733.0,147.0,0.5,28.2,673.0,856.45,607.5
2018,8,12,9,45,738.0,154.0,0.5,28.5,708.0,885.98,623.06
2018,8,12,10,0,743.0,161.0,0.5,28.8,743.0,907.55,633.97
2018,8,12,10,15,692.5,197.0,0.5,28.95,756.5,914.2,636.27
2018,8,12,10,30,642.0,233.0,0.5,29.1,770.0,909.79,632.18
2018,8,12,10,45,676.0,222.0,0.5,29.25,802.5,936.27,647.11
2018,8,12,11,0,710.0,211.0,0.5,29.4,835.0,960.17,659.98
2018,8,12,11,15,688.0,229.5,0.5,29.5,844.5,955.9,656.23
2018,8,12,11,30,666.0,248.0,0.5,29.6,854.0,948.17,650.96
2018,8,12,11,45,553.0,316.5,0.5,29.7,823.5,895.32,615.38
2018,8,12,12,0,440.0,385.0,0.5,29.8,793.0,842.93,580.08
2018,8,12,12,15,416.0,396.0,0.5,29.85,782.5,819.38,565.34
2018,8,12,12,30,392.0,407.0,0.5,29.9,772.0,788.08,545.5
2018,8,12,12,45,393.5,402.5,0.5,29.95,767.0,771.84,535.73
2018,8,12,13,0,395.0,398.0,0.5,30.0,762.0,754.05,524.76
2018,8,12,13,15,439.5,369.0,0.55,29.95,768.5,753.59,526.81
2018,8,12,13,30,484.0,340.0,0.6,29.9,775.0,744.28,523.03
2018,8,12,13,45,359.5,357.5,0.6,29.9,676.5,634.37,449.99
2018,8,12,14,0,235.0,375.0,0.6,29.9,578.0,536.65,383.84
2018,8,12,14,15,163.0,330.0,0.6,29.85,468.5,427.52,309.67
2018,8,12,14,30,91.0,285.0,0.6,29.8,359.0,327.28,239.21
2018,8,12,14,45,49.0,229.5,0.6,29.75,269.0,243.13,178.79
2018,8,12,15,0,7.0,174.0,0.6,29.7,179.0,165.36,121.3
2018,8,12,15,15,12.0,156.0,0.55,29.65,164.5,150.9,110.99
2018,8,12,15,30,17.0,138.0,0.5,29.6,150.0,135.02,99.21
2018,8,12,15,45,34.5,165.5,0.5,29.6,187.5,164.99,122.02
2018,8,12,16,0,52.0,193.0,0.5,29.6,225.0,191.61,141.73
2018,8,12,16,15,26.5,123.0,0.5,29.4,139.5,119.77,87.68
2018,8,12,16,30,1.0,53.0,0.5,29.2,54.0,49.54,33.89
2018,8,12,16,45,1.0,51.5,0.5,29.0,52.0,48.07,32.97
2018,8,12,17,0,1.0,50.0,0.5,28.8,50.0,46.6,31.95
2018,8,12,17,15,4.5,54.0,0.5,28.2,55.5,50.48,35.18
2018,8,12,17,30,8.0,58.0,0.5,27.6,61.0,53.95,40.3
2018,8,12,17,45,4.0,33.0,0.5,27.0,34.5,30.63,20.6
2018,8,12,18,0,0.0,8.0,0.5,26.4,8.0,7.41,0.71
2018,8,12,18,15,0.0,6.5,0.5,26.4,6.5,6.01,0.0
2018,8,12,18,30,0.0,5.0,0.5,26.4,5.0,4.62,0.0
2018,8,12,18,45,0.0,3.5,0.45,25.5,3.5,3.24,0.0
2018,8,12,19,0,0.0,2.0,0.4,24.6,2.0,1.91,0.0
2018,8,12,19,15,0.0,1.0,0.4,24.35,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.35,23.8,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.3,22.75,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.35,22.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.05,20.15,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.55,18.85,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.5,18.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.5,18.35,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,13,5,15,3.5,1.0,0.6,18.5,1.0,0.0,0.0
2018,8,13,5,30,7.0,2.0,0.7,18.8,2.0,0.0,0.0
2018,8,13,5,45,75.0,15.0,0.8,19.1,20.0,30.58,0.0
2018,8,13,6,0,143.0,28.0,0.9,19.4,38.0,81.9,40.26
2018,8,13,6,15,233.5,43.0,0.95,19.7,76.0,140.55,101.83
2018,8,13,6,30,324.0,58.0,1.0,20.0,114.0,205.91,157.73
2018,8,13,6,45,394.0,69.0,1.0,20.3,160.5,267.59,210.2
2018,8,13,7,0,464.0,80.0,1.0,20.6,207.0,336.66,267.2
2018,8,13,7,15,514.0,88.5,1.0,21.2,257.0,402.66,319.53
2018,8,13,7,30,564.0,97.0,1.0,21.8,307.0,469.58,370.54
2018,8,13,7,45,601.5,103.5,1.05,22.35,358.0,529.65,414.89
2018,8,13,8,0,639.0,110.0,1.1,22.9,409.0,591.6,459.12
2018,8,13,8,15,667.0,115.0,1.05,23.4,458.5,646.26,495.91
2018,8,13,8,30,695.0,120.0,1.0,23.9,508.0,701.21,530.64
2018,8,13,8,45,717.0,123.5,0.95,24.4,554.5,749.42,559.55
2018,8,13,9,0,739.0,127.0,0.9,24.9,601.0,796.75,587.14
2018,8,13,9,15,756.5,130.0,0.85,25.3,644.0,834.5,608.0
2018,8,13,9,30,774.0,133.0,0.8,25.7,687.0,874.32,629.85
2018,8,13,9,45,787.5,135.0,0.75,26.05,724.5,907.2,646.96
2018,8,13,10,0,801.0,137.0,0.7,26.4,762.0,937.6,662.32
2018,8,13,10,15,810.5,138.5,0.7,26.7,793.5,960.81,674.24
2018,8,13,10,30,820.0,140.0,0.7,27.0,825.0,981.02,684.41
2018,8,13,10,45,827.5,141.0,0.65,27.3,850.0,995.51,690.11
2018,8,13,11,0,835.0,142.0,0.6,27.6,875.0,997.36,688.37
2018,8,13,11,15,839.5,143.0,0.6,27.8,892.5,1002.17,690.06
2018,8,13,11,30,844.0,144.0,0.6,28.0,910.0,1003.56,689.79
2018,8,13,11,45,823.0,155.0,0.65,28.2,909.0,995.4,685.11
2018,8,13,12,0,802.0,166.0,0.7,28.4,908.0,974.87,673.23
2018,8,13,12,15,809.0,165.0,0.75,28.45,915.0,966.45,669.21
2018,8,13,12,30,816.0,164.0,0.8,28.5,922.0,954.64,663.02
2018,8,13,12,45,818.0,162.5,0.85,28.6,918.5,934.32,651.58
2018,8,13,13,0,820.0,161.0,0.9,28.7,915.0,910.92,638.3
2018,8,13,13,15,817.0,160.0,0.9,28.7,902.0,880.64,620.13
2018,8,13,13,30,814.0,159.0,0.9,28.7,889.0,847.79,600.32
2018,8,13,13,45,799.5,161.5,0.95,28.65,864.5,806.57,575.89
2018,8,13,14,0,785.0,164.0,1.0,28.6,840.0,763.9,550.2
2018,8,13,14,15,787.5,157.0,1.0,28.55,816.5,723.51,524.1
2018,8,13,14,30,790.0,150.0,1.0,28.5,793.0,680.83,495.54
2018,8,13,14,45,779.5,147.5,1.05,28.4,759.0,631.93,462.37
2018,8,13,15,0,769.0,145.0,1.1,28.3,725.0,582.26,427.58
2018,8,13,15,15,754.5,141.5,1.05,28.25,685.0,529.02,388.37
2018,8,13,15,30,740.0,138.0,1.0,28.2,645.0,473.25,346.29
2018,8,13,15,45,665.0,150.5,1.0,28.1,583.0,408.68,297.3
2018,8,13,16,0,590.0,163.0,1.0,28.0,521.0,351.46,253.05
2018,8,13,16,15,606.0,146.0,0.9,27.9,486.5,304.16,213.71
2018,8,13,16,30,622.0,129.0,0.8,27.8,452.0,254.67,171.84
2018,8,13,16,45,604.5,119.5,0.75,27.65,406.5,203.31,130.11
2018,8,13,17,0,587.0,110.0,0.7,27.5,361.0,153.95,92.4
2018,8,13,17,15,544.5,102.5,0.65,27.0,310.5,106.94,63.29
2018,8,13,17,30,502.0,95.0,0.6,26.5,260.0,67.04,51.47
2018,8,13,17,45,444.0,84.5,0.6,26.05,211.0,61.08,46.61
2018,8,13,18,0,386.0,74.0,0.6,25.6,162.0,54.81,41.21
2018,8,13,18,15,310.5,60.0,0.6,25.6,119.0,45.44,32.86
2018,8,13,18,30,235.0,46.0,0.6,25.6,76.0,35.62,23.86
2018,8,13,18,45,145.5,29.0,0.65,24.75,45.0,22.84,10.07
2018,8,13,19,0,56.0,12.0,0.7,23.9,14.0,11.44,0.0
2018,8,13,19,15,28.0,6.0,0.7,23.75,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.65,20.95,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,18.8,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.4,18.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.35,18.3,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,8,14,5,15,2.5,0.5,0.35,18.55,0.5,0.0,0.0
2018,8,14,5,30,5.0,1.0,0.4,18.9,1.0,0.0,0.0
2018,8,14,5,45,63.0,14.0,0.45,19.2,18.0,27.0,0.0
2018,8,14,6,0,121.0,27.0,0.5,19.5,35.0,74.25,33.44
2018,8,14,6,15,204.5,43.0,0.5,19.95,71.5,131.14,94.49
2018,8,14,6,30,288.0,59.0,0.5,20.4,108.0,193.22,147.23
2018,8,14,6,45,354.5,72.5,0.5,20.8,154.0,254.22,198.43
2018,8,14,7,0,421.0,86.0,0.5,21.2,200.0,322.26,253.75
2018,8,14,7,15,471.0,95.5,0.55,21.95,249.0,383.0,301.51
2018,8,14,7,30,521.0,105.0,0.6,22.7,298.0,448.05,350.71
2018,8,14,7,45,558.5,113.0,0.7,23.4,348.5,512.02,397.54
2018,8,14,8,0,596.0,121.0,0.8,24.1,399.0,573.8,441.34
2018,8,14,8,15,625.0,126.5,0.8,24.6,447.5,628.07,477.94
2018,8,14,8,30,654.0,132.0,0.8,25.1,496.0,682.77,513.55
2018,8,14,8,45,677.5,136.5,0.85,25.6,542.5,731.9,544.2
2018,8,14,9,0,701.0,141.0,0.9,26.1,589.0,780.35,573.87
2018,8,14,9,15,722.5,142.5,0.95,26.45,632.0,822.62,599.34
2018,8,14,9,30,744.0,144.0,1.0,26.8,675.0,863.43,623.63
2018,8,14,9,45,763.0,143.5,1.0,27.1,713.5,893.52,640.19
2018,8,14,10,0,782.0,143.0,1.0,27.4,752.0,925.97,658.23
2018,8,14,10,15,792.0,145.0,1.0,27.65,783.5,949.87,670.9
2018,8,14,10,30,802.0,147.0,1.0,27.9,815.0,970.82,681.84
2018,8,14,10,45,810.0,147.5,1.05,28.1,839.5,985.05,689.77
2018,8,14,11,0,818.0,148.0,1.1,28.3,864.0,996.02,695.88
2018,8,14,11,15,824.0,148.0,1.1,28.4,882.0,1001.08,697.93
2018,8,14,11,30,830.0,148.0,1.1,28.5,900.0,1002.72,698.1
2018,8,14,11,45,784.0,174.5,1.15,28.65,891.0,976.53,682.23
2018,8,14,12,0,738.0,201.0,1.2,28.8,882.0,952.7,668.11
2018,8,14,12,15,781.5,179.0,1.2,28.85,902.0,953.61,668.71
2018,8,14,12,30,825.0,157.0,1.2,28.9,922.0,955.84,669.94
2018,8,14,12,45,813.5,163.5,1.2,28.95,914.0,930.75,654.38
2018,8,14,13,0,802.0,170.0,1.2,29.0,906.0,903.05,637.5
2018,8,14,13,15,800.0,168.0,1.2,29.0,893.0,873.05,619.29
2018,8,14,13,30,798.0,166.0,1.2,29.0,880.0,840.47,599.38
2018,8,14,13,45,794.0,164.0,1.2,29.0,860.0,803.86,576.75
2018,8,14,14,0,790.0,162.0,1.2,29.0,840.0,765.12,552.57
2018,8,14,14,15,783.0,158.5,1.2,28.95,812.0,720.85,523.6
2018,8,14,14,30,776.0,155.0,1.2,28.9,784.0,675.08,492.68
2018,8,14,14,45,766.0,152.0,1.2,28.8,750.5,626.6,459.17
2018,8,14,15,0,756.0,149.0,1.2,28.7,717.0,577.34,424.14
2018,8,14,15,15,741.5,145.5,1.15,28.6,677.5,522.51,383.88
2018,8,14,15,30,727.0,142.0,1.1,28.5,638.0,469.48,343.71
2018,8,14,15,45,708.5,138.0,1.1,28.35,594.0,414.77,301.41
2018,8,14,16,0,690.0,134.0,1.1,28.2,550.0,361.18,258.65
2018,8,14,16,15,665.5,128.5,1.05,28.1,502.0,305.87,213.6
2018,8,14,16,30,641.0,123.0,1.0,28.0,454.0,252.91,169.96
2018,8,14,16,45,565.0,124.0,0.95,27.85,393.0,198.76,128.24
2018,8,14,17,0,489.0,125.0,0.9,27.7,332.0,153.18,95.99
2018,8,14,17,15,311.0,110.0,0.8,27.1,235.0,97.99,63.8
2018,8,14,17,30,133.0,95.0,0.7,26.5,138.0,77.87,60.62
2018,8,14,17,45,186.0,86.5,0.65,25.9,135.0,66.87,51.52
2018,8,14,18,0,239.0,78.0,0.6,25.3,132.0,61.08,46.54
2018,8,14,18,15,177.0,61.0,0.6,25.3,95.0,48.54,35.47
2018,8,14,18,30,115.0,44.0,0.6,25.3,58.0,35.59,23.77
2018,8,14,18,45,64.5,27.0,0.65,24.4,34.0,22.26,8.79
2018,8,14,19,0,14.0,10.0,0.7,23.5,10.0,9.53,0.0
2018,8,14,19,15,7.0,5.0,0.7,23.35,5.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.65,19.15,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,15,5,15,2.5,0.5,0.7,18.75,0.5,0.0,0.0
2018,8,15,5,30,5.0,1.0,0.8,19.2,1.0,0.0,0.0
2018,8,15,5,45,67.5,13.5,0.9,19.65,18.0,27.47,0.0
2018,8,15,6,0,130.0,26.0,1.0,20.1,35.0,75.12,30.34
2018,8,15,6,15,219.0,42.0,1.0,20.5,72.0,134.95,96.83
2018,8,15,6,30,308.0,58.0,1.0,20.9,109.0,199.97,152.4
2018,8,15,6,45,376.0,70.0,1.0,21.35,155.0,260.97,204.09
2018,8,15,7,0,444.0,82.0,1.0,21.8,201.0,329.2,260.12
2018,8,15,7,15,493.5,91.0,0.9,22.5,250.5,390.3,308.15
2018,8,15,7,30,543.0,100.0,0.8,23.2,300.0,460.23,360.44
2018,8,15,7,45,580.0,107.5,0.75,23.9,350.5,520.18,403.32
2018,8,15,8,0,617.0,115.0,0.7,24.6,401.0,582.0,445.73
2018,8,15,8,15,644.0,121.0,0.65,25.2,450.0,636.19,481.17
2018,8,15,8,30,671.0,127.0,0.6,25.8,499.0,690.63,514.99
2018,8,15,8,45,691.5,132.0,0.55,26.4,545.0,738.47,542.73
2018,8,15,9,0,712.0,137.0,0.5,27.0,591.0,785.4,569.11
2018,8,15,9,15,726.5,141.5,0.4,27.25,632.5,825.19,590.13
2018,8,15,9,30,741.0,146.0,0.3,27.5,674.0,863.11,609.52
2018,8,15,9,45,750.5,151.0,0.25,27.75,710.5,889.94,622.65
2018,8,15,10,0,760.0,156.0,0.2,28.0,747.0,918.9,637.14
2018,8,15,10,15,762.0,162.5,0.25,28.05,775.5,939.36,648.74
2018,8,15,10,30,764.0,169.0,0.3,28.1,804.0,956.65,658.71
2018,8,15,10,45,711.5,206.0,0.3,28.2,811.5,955.07,656.4
2018,8,15,11,0,659.0,243.0,0.3,28.3,819.0,942.65,648.05
2018,8,15,11,15,558.5,305.0,0.4,28.35,800.0,900.9,621.46
2018,8,15,11,30,458.0,367.0,0.5,28.4,781.0,858.99,594.56
2018,8,15,11,45,401.5,393.0,0.55,28.45,759.0,812.78,565.54
2018,8,15,12,0,345.0,419.0,0.6,28.5,737.0,775.68,541.61
2018,8,15,12,15,399.5,398.0,0.6,28.6,767.0,797.92,557.26
2018,8,15,12,30,454.0,377.0,0.6,28.7,797.0,824.51,574.56
2018,8,15,12,45,446.0,377.5,0.65,28.85,788.0,802.34,560.62
2018,8,15,13,0,438.0,378.0,0.7,29.0,779.0,778.74,546.28
2018,8,15,13,15,342.0,397.0,0.7,29.05,707.0,690.26,487.83
2018,8,15,13,30,246.0,416.0,0.7,29.1,635.0,611.66,435.08
2018,8,15,13,45,191.5,413.0,0.75,29.2,581.0,547.76,392.56
2018,8,15,14,0,137.0,410.0,0.8,29.3,527.0,491.6,354.21
2018,8,15,14,15,213.5,390.0,0.8,29.3,565.5,518.48,374.85
2018,8,15,14,30,290.0,370.0,0.8,29.3,604.0,539.08,389.94
2018,8,15,14,45,328.5,340.0,0.85,29.35,594.5,517.98,376.15
2018,8,15,15,0,367.0,310.0,0.9,29.4,585.0,492.95,359.37
2018,8,15,15,15,403.5,279.5,0.9,29.3,566.5,461.42,337.18
2018,8,15,15,30,440.0,249.0,0.9,29.2,548.0,426.11,311.31
2018,8,15,15,45,421.5,234.0,0.85,29.1,504.5,376.87,274.37
2018,8,15,16,0,403.0,219.0,0.8,29.0,461.0,329.38,238.04
2018,8,15,16,15,415.5,196.5,0.75,28.85,427.5,286.87,204.11
2018,8,15,16,30,428.0,174.0,0.7,28.7,394.0,242.88,168.32
2018,8,15,16,45,395.0,159.5,0.65,28.6,345.5,195.78,131.93
2018,8,15,17,0,362.0,145.0,0.6,28.5,297.0,152.69,100.38
2018,8,15,17,15,386.5,124.0,0.6,28.0,266.5,111.99,72.58
2018,8,15,17,30,411.0,103.0,0.6,27.5,236.0,72.92,56.18
2018,8,15,17,45,358.0,90.5,0.55,26.95,191.0,65.67,50.26
2018,8,15,18,0,305.0,78.0,0.5,26.4,146.0,58.02,43.71
2018,8,15,18,15,245.0,62.0,0.5,26.4,107.0,47.17,34.1
2018,8,15,18,30,185.0,46.0,0.5,26.4,68.0,35.78,23.7
2018,8,15,18,45,110.5,28.0,0.55,25.6,39.5,23.01,7.98
2018,8,15,19,0,36.0,10.0,0.6,24.8,11.0,9.53,0.0
2018,8,15,19,15,18.0,5.0,0.6,24.7,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,16,5,45,45.0,12.0,0.6,21.45,15.0,21.16,0.0
2018,8,16,6,0,90.0,24.0,0.6,21.8,30.0,56.94,18.61
2018,8,16,6,15,171.0,42.5,0.6,22.25,66.5,119.91,85.06
2018,8,16,6,30,252.0,61.0,0.6,22.7,103.0,181.91,137.34
2018,8,16,6,45,315.5,75.5,0.65,23.15,147.0,240.62,186.41
2018,8,16,7,0,379.0,90.0,0.7,23.6,191.0,306.12,239.65
2018,8,16,7,15,425.0,101.5,0.8,24.25,238.0,364.73,285.99
2018,8,16,7,30,471.0,113.0,0.9,24.9,285.0,427.32,333.77
2018,8,16,7,45,517.0,121.0,0.95,25.55,337.0,489.4,379.35
2018,8,16,8,0,563.0,129.0,1.0,26.2,389.0,559.54,429.01
2018,8,16,8,15,592.5,136.0,1.1,26.75,437.5,614.55,466.9
2018,8,16,8,30,622.0,143.0,1.2,27.3,486.0,670.1,504.3
2018,8,16,8,45,644.5,147.5,1.3,27.8,531.0,717.32,534.9
2018,8,16,9,0,667.0,152.0,1.4,28.3,576.0,763.85,564.09
2018,8,16,9,15,687.0,155.5,1.4,28.65,618.5,806.04,589.29
2018,8,16,9,30,707.0,159.0,1.4,29.0,661.0,846.78,613.18
2018,8,16,9,45,723.5,160.5,1.4,29.3,698.5,880.24,632.19
2018,8,16,10,0,740.0,162.0,1.4,29.6,736.0,911.52,649.71
2018,8,16,10,15,750.0,164.0,1.4,29.85,766.5,929.25,658.75
2018,8,16,10,30,760.0,166.0,1.4,30.1,797.0,949.55,669.58
2018,8,16,10,45,767.0,168.5,1.4,30.3,821.5,964.39,677.14
2018,8,16,11,0,774.0,171.0,1.4,30.5,846.0,976.06,682.89
2018,8,16,11,15,779.0,172.0,1.35,30.65,863.0,980.91,683.96
2018,8,16,11,30,784.0,173.0,1.3,30.8,880.0,982.45,683.18
2018,8,16,11,45,786.5,173.5,1.3,31.0,889.5,977.66,679.34
2018,8,16,12,0,789.0,174.0,1.3,31.2,899.0,969.58,673.7
2018,8,16,12,15,789.0,174.5,1.25,31.25,901.0,955.82,664.37
2018,8,16,12,30,789.0,175.0,1.2,31.3,903.0,938.94,653.31
2018,8,16,12,45,778.5,179.5,1.2,31.4,894.0,913.23,637.54
2018,8,16,13,0,768.0,184.0,1.2,31.5,885.0,885.03,620.32
2018,8,16,13,15,755.5,187.0,1.15,31.5,868.0,851.41,599.24
2018,8,16,13,30,743.0,190.0,1.1,31.5,851.0,815.92,576.97
2018,8,16,13,45,756.5,178.5,1.1,31.55,837.5,786.08,558.73
2018,8,16,14,0,770.0,167.0,1.1,31.6,824.0,752.98,538.15
2018,8,16,14,15,762.5,164.0,1.05,31.55,796.5,709.48,509.1
2018,8,16,14,30,755.0,161.0,1.0,31.5,769.0,664.58,478.64
2018,8,16,14,45,744.5,157.5,1.0,31.45,735.5,616.15,445.55
2018,8,16,15,0,734.0,154.0,1.0,31.4,702.0,565.4,409.98
2018,8,16,15,15,720.5,150.0,0.95,31.25,663.0,513.26,372.17
2018,8,16,15,30,707.0,146.0,0.9,31.1,624.0,461.24,333.3
2018,8,16,15,45,689.5,141.0,0.85,31.0,580.5,407.05,291.7
2018,8,16,16,0,672.0,136.0,0.8,30.9,537.0,353.93,249.72
2018,8,16,16,15,648.0,130.5,0.75,30.8,490.0,299.77,206.24
2018,8,16,16,30,624.0,125.0,0.7,30.7,443.0,247.92,164.19
2018,8,16,16,45,592.5,117.5,0.7,30.6,393.5,195.63,122.96
2018,8,16,17,0,561.0,110.0,0.7,30.5,344.0,147.03,87.29
2018,8,16,17,15,518.0,102.0,0.65,29.85,294.5,101.32,60.24
2018,8,16,17,30,475.0,94.0,0.6,29.2,245.0,66.66,50.57
2018,8,16,17,45,415.5,82.5,0.6,28.55,197.0,59.92,45.1
2018,8,16,18,0,356.0,71.0,0.6,27.9,149.0,52.82,39.05
2018,8,16,18,15,274.0,57.5,0.6,27.9,107.5,43.75,30.97
2018,8,16,18,30,192.0,44.0,0.6,27.9,66.0,34.26,22.17
2018,8,16,18,45,112.0,27.0,0.65,26.9,38.5,22.2,5.83
2018,8,16,19,0,32.0,10.0,0.7,25.9,11.0,9.53,0.0
2018,8,16,19,15,16.0,5.0,0.7,25.65,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.75,25.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.65,22.3,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,0.65,22.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,17,5,45,37.5,11.5,0.9,22.25,14.0,19.05,0.0
2018,8,17,6,0,75.0,23.0,1.0,22.7,28.0,51.38,12.91
2018,8,17,6,15,128.5,40.5,1.05,23.2,58.0,97.34,67.94
2018,8,17,6,30,182.0,58.0,1.1,23.7,88.0,144.46,108.48
2018,8,17,6,45,255.0,75.0,1.2,24.15,133.0,205.58,159.37
2018,8,17,7,0,328.0,92.0,1.3,24.6,178.0,283.05,222.25
2018,8,17,7,15,395.0,102.5,1.4,25.2,229.5,349.42,275.03
2018,8,17,7,30,462.0,113.0,1.5,25.8,281.0,422.02,331.01
2018,8,17,7,45,510.5,120.0,1.55,26.35,332.5,484.14,377.27
2018,8,17,8,0,559.0,127.0,1.6,26.9,384.0,554.69,428.09
2018,8,17,8,15,537.5,147.0,1.65,27.35,417.5,580.72,444.81
2018,8,17,8,30,516.0,167.0,1.7,27.8,451.0,608.22,462.22
2018,8,17,8,45,590.0,159.5,1.75,28.25,511.5,685.72,515.88
2018,8,17,9,0,664.0,152.0,1.8,28.7,572.0,761.42,565.5
2018,8,17,9,15,679.0,157.0,1.85,28.95,613.0,800.75,589.52
2018,8,17,9,30,694.0,162.0,1.9,29.2,654.0,838.35,612.48
2018,8,17,9,45,686.5,176.5,1.95,29.4,685.0,863.35,627.14
2018,8,17,10,0,679.0,191.0,2.0,29.6,716.0,885.05,639.77
2018,8,17,10,15,707.5,185.0,2.05,29.8,752.0,916.4,658.65
2018,8,17,10,30,736.0,179.0,2.1,30.0,788.0,945.54,675.95
2018,8,17,10,45,734.5,185.5,2.15,30.15,809.0,955.92,681.5
2018,8,17,11,0,733.0,192.0,2.2,30.3,830.0,963.04,685.28
2018,8,17,11,15,647.0,240.0,2.2,30.4,811.5,925.64,660.58
2018,8,17,11,30,561.0,288.0,2.2,30.5,793.0,881.03,629.18
2018,8,17,11,45,446.5,354.0,2.25,30.65,758.5,827.58,590.95
2018,8,17,12,0,332.0,420.0,2.3,30.8,724.0,764.09,545.93
2018,8,17,12,15,339.0,418.0,2.3,30.85,729.0,759.62,543.42
2018,8,17,12,30,346.0,416.0,2.3,30.9,734.0,753.43,539.35
2018,8,17,12,45,339.5,415.5,2.35,30.95,726.0,734.47,526.85
2018,8,17,13,0,333.0,415.0,2.4,31.0,718.0,714.44,513.69
2018,8,17,13,15,329.0,407.5,2.4,30.95,703.0,688.89,496.9
2018,8,17,13,30,325.0,400.0,2.4,30.9,688.0,662.57,479.49
2018,8,17,13,45,360.0,376.5,2.4,30.9,688.5,651.75,473.38
2018,8,17,14,0,395.0,353.0,2.4,30.9,689.0,640.05,466.32
2018,8,17,14,15,400.0,341.0,2.4,30.8,671.5,610.7,446.51
2018,8,17,14,30,405.0,329.0,2.4,30.7,654.0,580.03,425.54
2018,8,17,14,45,448.5,294.5,2.4,30.6,640.0,552.26,406.87
2018,8,17,15,0,492.0,260.0,2.4,30.5,626.0,519.7,384.01
2018,8,17,15,15,479.0,248.0,2.35,30.35,588.0,472.35,349.15
2018,8,17,15,30,466.0,236.0,2.3,30.2,550.0,425.69,314.07
2018,8,17,15,45,425.0,231.0,2.25,30.05,502.0,374.31,274.92
2018,8,17,16,0,384.0,226.0,2.2,29.9,454.0,329.52,240.25
2018,8,17,16,15,409.0,197.0,2.05,29.65,421.0,283.68,203.14
2018,8,17,16,30,434.0,168.0,1.9,29.4,388.0,237.56,164.89
2018,8,17,16,45,354.5,160.0,1.8,29.15,327.0,191.65,130.96
2018,8,17,17,0,275.0,152.0,1.7,28.9,266.0,151.05,103.21
2018,8,17,17,15,248.0,129.0,1.55,28.4,221.0,111.79,77.17
2018,8,17,17,30,221.0,106.0,1.4,27.9,176.0,80.37,62.41
2018,8,17,17,45,110.5,78.0,1.25,27.4,113.0,64.82,49.46
2018,8,17,18,0,0.0,50.0,1.1,26.9,50.0,46.21,33.62
2018,8,17,18,15,5.5,38.5,1.1,26.9,39.0,35.71,24.35
2018,8,17,18,30,11.0,27.0,1.1,26.9,28.0,24.88,14.54
2018,8,17,18,45,5.5,15.5,1.05,26.05,16.0,14.5,0.45
2018,8,17,19,0,0.0,4.0,1.0,25.2,4.0,3.81,0.0
2018,8,17,19,15,0.0,2.0,1.05,25.1,2.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.2,24.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.25,24.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.4,23.75,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,23.6,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.5,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,18,5,45,0.0,4.0,1.35,22.6,4.0,3.81,0.0
2018,8,18,6,0,0.0,8.0,1.5,22.8,8.0,7.41,0.0
2018,8,18,6,15,0.0,16.5,1.55,23.1,16.5,15.29,6.34
2018,8,18,6,30,0.0,25.0,1.6,23.4,25.0,23.19,13.25
2018,8,18,6,45,5.5,43.5,1.7,23.7,45.0,42.87,29.65
2018,8,18,7,0,11.0,62.0,1.8,24.0,65.0,63.84,47.1
2018,8,18,7,15,76.5,100.5,1.8,24.35,127.5,153.0,120.23
2018,8,18,7,30,142.0,139.0,1.8,24.7,190.0,239.87,189.79
2018,8,18,7,45,107.0,154.0,1.85,25.05,196.0,239.1,187.95
2018,8,18,8,0,72.0,169.0,1.9,25.4,202.0,225.0,175.63
2018,8,18,8,15,72.5,192.0,1.9,25.7,228.5,252.34,196.1
2018,8,18,8,30,73.0,215.0,1.9,26.0,255.0,279.45,215.89
2018,8,18,8,45,145.5,246.5,1.9,26.25,335.5,387.04,297.6
2018,8,18,9,0,218.0,278.0,1.9,26.5,416.0,488.01,371.44
2018,8,18,9,15,177.5,296.0,1.9,26.7,413.5,477.02,360.5
2018,8,18,9,30,137.0,314.0,1.9,26.9,411.0,462.91,347.97
2018,8,18,9,45,146.0,340.5,1.9,27.1,449.0,502.1,375.04
2018,8,18,10,0,155.0,367.0,1.9,27.3,487.0,540.84,401.09
2018,8,18,10,15,162.0,381.5,1.85,27.45,511.5,563.84,415.85
2018,8,18,10,30,169.0,396.0,1.8,27.6,536.0,586.22,430.15
2018,8,18,10,45,108.0,381.0,1.75,27.8,471.5,508.05,372.99
2018,8,18,11,0,47.0,366.0,1.7,28.0,407.0,416.06,305.87
2018,8,18,11,15,34.5,336.0,1.7,28.05,366.5,370.4,273.15
2018,8,18,11,30,22.0,306.0,1.7,28.1,326.0,325.41,240.3
2018,8,18,11,45,22.5,318.0,1.65,28.15,338.5,336.65,248.34
2018,8,18,12,0,23.0,330.0,1.6,28.2,351.0,337.82,248.89
2018,8,18,12,15,27.0,345.0,1.6,28.15,369.5,364.54,268.14
2018,8,18,12,30,31.0,360.0,1.6,28.1,388.0,380.96,279.86
2018,8,18,12,45,48.0,388.0,1.65,28.05,431.5,421.68,309.38
2018,8,18,13,0,65.0,416.0,1.7,28.0,475.0,460.8,337.36
2018,8,18,13,15,70.0,411.5,1.65,27.85,474.0,456.02,334.1
2018,8,18,13,30,75.0,407.0,1.6,27.7,473.0,450.69,330.72
2018,8,18,13,45,79.0,381.5,1.6,27.5,449.5,424.09,312.66
2018,8,18,14,0,83.0,356.0,1.6,27.3,426.0,397.44,294.48
2018,8,18,14,15,43.5,245.5,1.6,27.1,282.0,260.89,194.96
2018,8,18,14,30,4.0,135.0,1.6,26.9,138.0,128.52,94.88
2018,8,18,14,45,2.0,94.0,1.55,26.65,95.5,88.99,64.66
2018,8,18,15,0,0.0,53.0,1.5,26.4,53.0,49.4,33.71
2018,8,18,15,15,13.0,109.0,1.45,26.2,117.5,107.93,80.11
2018,8,18,15,30,26.0,165.0,1.4,26.0,182.0,163.15,123.11
2018,8,18,15,45,21.0,150.5,1.35,25.8,163.5,145.91,109.84
2018,8,18,16,0,16.0,136.0,1.3,25.6,145.0,130.99,98.52
2018,8,18,16,15,59.5,153.0,1.25,25.45,183.5,154.59,116.14
2018,8,18,16,30,103.0,170.0,1.2,25.3,222.0,169.69,126.28
2018,8,18,16,45,115.0,163.0,1.15,25.1,215.0,156.73,115.43
2018,8,18,17,0,127.0,156.0,1.1,24.9,208.0,141.78,103.62
2018,8,18,17,15,63.5,107.0,1.0,24.75,133.0,95.86,70.82
2018,8,18,17,30,0.0,58.0,0.9,24.6,58.0,53.93,40.78
2018,8,18,17,45,0.0,41.0,0.8,24.4,41.0,38.07,27.24
2018,8,18,18,0,0.0,24.0,0.7,24.2,24.0,22.25,13.53
2018,8,18,18,15,0.0,18.0,0.7,24.2,18.0,16.68,8.54
2018,8,18,18,30,0.0,12.0,0.7,24.2,12.0,11.11,3.42
2018,8,18,18,45,0.0,7.0,0.7,23.85,7.0,6.48,0.0
2018,8,18,19,0,0.0,2.0,0.7,23.5,2.0,1.91,0.0
2018,8,18,19,15,0.0,1.0,0.75,23.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,0.85,23.45,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,0.9,22.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,19,5,45,63.0,11.0,0.85,22.2,14.5,24.05,0.0
2018,8,19,6,0,126.0,22.0,0.9,22.4,29.0,67.72,6.79
2018,8,19,6,15,224.5,36.0,0.9,22.7,65.0,130.15,90.63
2018,8,19,6,30,323.0,50.0,0.9,23.0,101.0,196.7,147.79
2018,8,19,6,45,392.0,61.0,0.9,23.35,146.0,257.76,199.5
2018,8,19,7,0,461.0,72.0,0.9,23.7,191.0,329.78,258.34
2018,8,19,7,15,511.0,80.5,0.85,24.05,240.5,392.52,307.96
2018,8,19,7,30,561.0,89.0,0.8,24.4,290.0,459.27,358.53
2018,8,19,7,45,596.5,95.0,0.8,24.75,339.5,517.29,400.96
2018,8,19,8,0,632.0,101.0,0.8,25.1,389.0,577.03,443.11
2018,8,19,8,15,660.5,106.0,0.75,25.55,438.0,631.74,479.45
2018,8,19,8,30,689.0,111.0,0.7,26.0,487.0,686.82,513.65
2018,8,19,8,45,710.0,115.5,0.7,26.45,533.5,735.11,542.91
2018,8,19,9,0,731.0,120.0,0.7,26.9,580.0,778.89,568.61
2018,8,19,9,15,701.0,147.0,0.7,27.2,613.5,809.29,585.58
2018,8,19,9,30,671.0,174.0,0.7,27.5,647.0,830.8,596.86
2018,8,19,9,45,623.5,214.5,0.7,27.75,672.5,845.16,603.53
2018,8,19,10,0,576.0,255.0,0.7,28.0,698.0,850.29,603.28
2018,8,19,10,15,594.5,255.5,0.7,28.2,729.5,880.42,620.92
2018,8,19,10,30,613.0,256.0,0.7,28.4,761.0,905.46,635.0
2018,8,19,10,45,630.5,253.5,0.7,28.6,786.5,924.0,645.16
2018,8,19,11,0,648.0,251.0,0.7,28.8,812.0,939.86,653.76
2018,8,19,11,15,648.0,254.5,0.75,29.0,825.5,941.44,654.32
2018,8,19,11,30,648.0,258.0,0.8,29.2,839.0,940.05,653.35
2018,8,19,11,45,484.0,318.0,0.8,29.35,754.5,828.15,579.51
2018,8,19,12,0,320.0,378.0,0.8,29.5,670.0,709.18,500.37
2018,8,19,12,15,269.5,370.5,0.85,29.6,617.0,644.02,458.5
2018,8,19,12,30,219.0,363.0,0.9,29.7,564.0,579.53,415.51
2018,8,19,12,45,425.0,321.0,0.9,29.8,707.0,727.33,518.28
2018,8,19,13,0,631.0,279.0,0.9,29.9,850.0,856.59,602.59
2018,8,19,13,15,595.0,289.5,0.95,29.85,821.5,811.78,572.84
2018,8,19,13,30,559.0,300.0,1.0,29.8,793.0,767.12,544.8
2018,8,19,13,45,435.5,338.0,1.0,29.75,716.5,678.89,485.34
2018,8,19,14,0,312.0,376.0,1.0,29.7,640.0,595.36,428.11
2018,8,19,14,15,378.0,341.0,1.0,29.6,650.0,592.39,428.46
2018,8,19,14,30,444.0,306.0,1.0,29.5,660.0,584.67,424.38
2018,8,19,14,45,258.5,266.5,1.0,29.4,470.5,407.15,299.72
2018,8,19,15,0,73.0,227.0,1.0,29.3,281.0,250.39,185.49
2018,8,19,15,15,38.0,180.5,1.0,29.25,208.5,185.53,137.71
2018,8,19,15,30,3.0,134.0,1.0,29.2,136.0,125.62,92.46
2018,8,19,15,45,6.5,128.0,1.0,29.2,132.0,121.18,89.4
2018,8,19,16,0,10.0,122.0,1.0,29.2,128.0,116.33,85.83
2018,8,19,16,15,5.0,84.0,1.0,28.95,87.0,79.69,57.61
2018,8,19,16,30,0.0,46.0,1.0,28.7,46.0,42.76,28.73
2018,8,19,16,45,32.5,54.0,0.95,28.4,67.0,53.82,36.44
2018,8,19,17,0,65.0,62.0,0.9,28.1,88.0,61.54,41.48
2018,8,19,17,15,103.5,82.5,0.85,27.6,117.5,74.64,52.17
2018,8,19,17,30,142.0,103.0,0.8,27.1,147.0,83.21,65.02
2018,8,19,17,45,100.5,69.5,0.75,26.6,97.5,58.47,44.22
2018,8,19,18,0,59.0,36.0,0.7,26.1,48.0,31.89,21.56
2018,8,19,18,15,42.0,27.0,0.7,26.1,34.5,24.2,14.73
2018,8,19,18,30,25.0,18.0,0.7,26.1,21.0,16.36,7.49
2018,8,19,18,45,15.0,10.5,0.65,25.3,12.0,9.65,0.0
2018,8,19,19,0,5.0,3.0,0.6,24.5,3.0,2.86,0.0
2018,8,19,19,15,2.5,1.5,0.6,24.35,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.45,22.85,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.4,21.65,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.45,21.15,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.55,21.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,20,5,45,6.0,3.0,1.0,21.45,3.5,4.15,0.0
2018,8,20,6,0,12.0,6.0,1.1,21.6,7.0,9.4,0.0
2018,8,20,6,15,31.5,15.0,1.15,21.8,19.5,26.65,14.59
2018,8,20,6,30,51.0,24.0,1.2,22.0,32.0,49.93,34.64
2018,8,20,6,45,71.0,33.5,1.2,22.2,49.0,72.33,54.01
2018,8,20,7,0,91.0,43.0,1.2,22.4,66.0,96.79,75.03
2018,8,20,7,15,45.5,56.5,1.2,22.75,68.0,85.39,65.62
2018,8,20,7,30,0.0,70.0,1.2,23.1,70.0,65.16,48.2
2018,8,20,7,45,26.0,119.0,1.2,23.4,131.0,137.43,107.12
2018,8,20,8,0,52.0,168.0,1.2,23.7,192.0,210.27,164.63
2018,8,20,8,15,70.5,199.5,1.2,24.05,235.5,259.91,202.48
2018,8,20,8,30,89.0,231.0,1.2,24.4,279.0,310.8,240.47
2018,8,20,8,45,95.0,254.0,1.15,24.75,309.5,342.68,263.01
2018,8,20,9,0,101.0,277.0,1.1,25.1,340.0,374.63,285.24
2018,8,20,9,15,106.5,298.5,1.1,25.5,369.5,404.41,305.6
2018,8,20,9,30,112.0,320.0,1.1,25.9,399.0,447.29,334.9
2018,8,20,9,45,124.0,340.5,1.05,26.25,432.0,481.97,357.94
2018,8,20,10,0,136.0,361.0,1.0,26.6,465.0,516.5,380.5
2018,8,20,10,15,96.5,351.0,1.0,26.9,426.5,453.26,334.06
2018,8,20,10,30,57.0,341.0,1.0,27.2,388.0,402.63,296.63
2018,8,20,10,45,38.5,310.0,1.0,27.45,342.0,350.13,258.4
2018,8,20,11,0,20.0,279.0,1.0,27.7,296.0,287.66,212.5
2018,8,20,11,15,14.5,243.5,1.0,27.9,256.0,246.65,182.36
2018,8,20,11,30,9.0,208.0,1.0,28.1,216.0,206.21,152.23
2018,8,20,11,45,6.0,175.5,1.0,28.3,181.0,171.65,126.32
2018,8,20,12,0,3.0,143.0,1.0,28.5,146.0,137.46,100.45
2018,8,20,12,15,5.0,162.5,1.0,28.55,167.0,157.82,115.93
2018,8,20,12,30,7.0,182.0,1.0,28.6,188.0,178.03,131.05
2018,8,20,12,45,8.5,195.5,1.0,28.65,203.0,191.87,141.33
2018,8,20,13,0,10.0,209.0,1.0,28.7,218.0,205.52,151.47
2018,8,20,13,15,14.0,243.5,1.0,28.7,256.0,240.99,177.73
2018,8,20,13,30,18.0,278.0,1.0,28.7,294.0,275.89,203.22
2018,8,20,13,45,50.0,327.0,1.0,28.65,369.5,349.38,257.03
2018,8,20,14,0,82.0,376.0,1.0,28.6,445.0,415.33,304.07
2018,8,20,14,15,149.0,366.0,1.0,28.5,486.5,449.66,329.49
2018,8,20,14,30,216.0,356.0,1.0,28.4,528.0,474.72,348.11
2018,8,20,14,45,309.5,323.0,0.95,28.35,557.0,489.08,358.99
2018,8,20,15,0,403.0,290.0,0.9,28.3,586.0,493.16,361.86
2018,8,20,15,15,369.0,282.0,0.85,28.15,541.0,443.4,325.61
2018,8,20,15,30,335.0,274.0,0.8,28.0,496.0,396.56,291.34
2018,8,20,15,45,353.5,254.5,0.8,27.9,474.0,364.56,267.05
2018,8,20,16,0,372.0,235.0,0.8,27.8,452.0,330.25,240.0
2018,8,20,16,15,372.0,218.0,0.7,27.65,419.0,290.31,208.13
2018,8,20,16,30,372.0,201.0,0.6,27.5,386.0,250.2,175.87
2018,8,20,16,45,274.0,181.5,0.55,27.35,309.5,191.84,134.19
2018,8,20,17,0,176.0,162.0,0.5,27.2,233.0,150.13,106.84
2018,8,20,17,15,157.5,139.5,0.45,26.9,196.0,117.72,85.12
2018,8,20,17,30,139.0,117.0,0.4,26.6,159.0,92.46,72.7
2018,8,20,17,45,159.0,101.0,0.4,26.3,140.0,80.49,62.74
2018,8,20,18,0,179.0,85.0,0.4,26.0,121.0,65.83,50.14
2018,8,20,18,15,127.0,60.5,0.4,26.0,82.5,47.94,34.48
2018,8,20,18,30,75.0,36.0,0.4,26.0,44.0,30.56,18.61
2018,8,20,18,45,41.5,20.0,0.4,25.4,24.0,17.28,0.0
2018,8,20,19,0,8.0,4.0,0.4,24.8,4.0,3.81,0.0
2018,8,20,19,15,4.0,2.0,0.4,24.65,2.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
