Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,4,45,0.0,0.0,0.55,21.95,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,21,5,45,2.0,6.5,0.9,22.6,6.5,6.63,0.0
2018,8,21,6,0,4.0,13.0,1.0,22.8,13.0,13.31,0.0
2018,8,21,6,15,3.0,29.5,1.1,23.0,29.5,29.46,17.01
2018,8,21,6,30,2.0,46.0,1.2,23.2,46.0,45.64,31.35
2018,8,21,6,45,13.5,65.5,1.3,23.45,68.5,70.39,52.07
2018,8,21,7,0,25.0,85.0,1.4,23.7,91.0,100.95,77.42
2018,8,21,7,15,12.5,79.5,1.45,23.9,82.5,82.61,62.52
2018,8,21,7,30,0.0,74.0,1.5,24.1,74.0,69.19,51.3
2018,8,21,7,45,10.5,102.0,1.6,24.35,106.5,103.83,79.44
2018,8,21,8,0,21.0,130.0,1.7,24.6,139.0,145.97,113.02
2018,8,21,8,15,12.0,137.5,1.75,24.8,143.0,140.62,107.99
2018,8,21,8,30,3.0,145.0,1.8,25.0,147.0,140.93,107.49
2018,8,21,8,45,6.0,167.0,1.85,25.25,171.0,165.2,126.13
2018,8,21,9,0,9.0,189.0,1.9,25.5,195.0,189.67,144.65
2018,8,21,9,15,15.5,212.5,1.95,25.8,223.0,218.94,166.73
2018,8,21,9,30,22.0,236.0,2.0,26.1,251.0,248.52,188.75
2018,8,21,9,45,35.0,269.5,2.0,26.4,295.5,306.93,232.17
2018,8,21,10,0,48.0,303.0,2.0,26.7,340.0,354.9,266.95
2018,8,21,10,15,29.0,259.5,2.05,27.0,282.0,289.25,217.16
2018,8,21,10,30,10.0,216.0,2.1,27.3,224.0,215.96,161.45
2018,8,21,10,45,29.5,277.0,2.1,27.55,302.0,306.65,229.45
2018,8,21,11,0,49.0,338.0,2.1,27.8,380.0,389.0,289.05
2018,8,21,11,15,48.5,348.5,2.15,28.05,391.0,397.92,294.53
2018,8,21,11,30,48.0,359.0,2.2,28.3,402.0,406.47,300.11
2018,8,21,11,45,85.0,399.5,2.2,28.5,476.5,482.89,354.95
2018,8,21,12,0,122.0,440.0,2.2,28.7,551.0,568.43,414.34
2018,8,21,12,15,95.5,424.5,2.2,28.85,511.5,511.64,373.52
2018,8,21,12,30,69.0,409.0,2.2,29.0,472.0,466.43,341.15
2018,8,21,12,45,69.5,395.0,2.25,29.15,458.0,448.8,329.02
2018,8,21,13,0,70.0,381.0,2.3,29.3,444.0,431.13,316.69
2018,8,21,13,15,109.0,401.0,2.3,29.35,497.5,485.84,356.42
2018,8,21,13,30,148.0,421.0,2.3,29.4,551.0,529.94,387.85
2018,8,21,13,45,170.0,405.5,2.3,29.4,551.0,523.18,383.7
2018,8,21,14,0,192.0,390.0,2.3,29.4,551.0,514.46,378.37
2018,8,21,14,15,114.0,342.5,2.3,29.35,437.0,403.07,298.28
2018,8,21,14,30,36.0,295.0,2.3,29.3,323.0,297.77,221.01
2018,8,21,14,45,103.5,293.0,2.3,29.2,369.5,334.48,249.84
2018,8,21,15,0,171.0,291.0,2.3,29.1,416.0,362.56,271.09
2018,8,21,15,15,172.5,283.0,2.25,28.95,403.0,343.97,257.11
2018,8,21,15,30,174.0,275.0,2.2,28.8,390.0,324.81,242.65
2018,8,21,15,45,285.0,227.0,2.2,28.6,399.5,313.22,232.84
2018,8,21,16,0,396.0,179.0,2.2,28.4,409.0,288.62,211.1
2018,8,21,16,15,237.5,161.0,2.05,28.15,295.5,204.94,148.93
2018,8,21,16,30,79.0,143.0,1.9,27.9,182.0,141.78,104.26
2018,8,21,16,45,39.5,84.5,1.75,27.6,104.0,83.45,59.91
2018,8,21,17,0,0.0,26.0,1.6,27.3,26.0,24.13,14.03
2018,8,21,17,15,23.0,44.0,1.45,26.8,51.0,42.07,28.23
2018,8,21,17,30,46.0,62.0,1.3,26.3,76.0,52.9,39.67
2018,8,21,17,45,36.5,65.0,1.15,25.85,74.5,57.8,43.81
2018,8,21,18,0,27.0,68.0,1.0,25.4,73.0,58.48,44.11
2018,8,21,18,15,25.0,48.0,1.0,25.4,51.5,42.09,29.64
2018,8,21,18,30,23.0,28.0,1.0,25.4,30.0,25.34,14.25
2018,8,21,18,45,14.0,15.5,1.0,24.7,16.5,14.2,0.0
2018,8,21,19,0,5.0,3.0,1.0,24.0,3.0,2.86,0.0
2018,8,21,19,15,2.5,1.5,1.0,23.9,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.25,23.35,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.35,23.25,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.6,23.05,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,22.85,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,8,22,5,45,72.0,9.5,1.1,20.9,13.0,24.53,0.0
2018,8,22,6,0,144.0,19.0,1.2,21.1,26.0,67.97,0.0
2018,8,22,6,15,255.5,31.5,1.25,21.45,62.5,136.51,93.57
2018,8,22,6,30,367.0,44.0,1.3,21.8,99.0,208.91,157.3
2018,8,22,6,45,442.0,53.5,1.35,22.15,146.0,274.59,213.67
2018,8,22,7,0,517.0,63.0,1.4,22.5,193.0,347.94,274.69
2018,8,22,7,15,567.0,70.0,1.45,23.05,243.5,411.74,326.2
2018,8,22,7,30,617.0,77.0,1.5,23.6,294.0,479.5,378.7
2018,8,22,7,45,650.5,82.5,1.55,24.15,344.5,538.2,422.46
2018,8,22,8,0,684.0,88.0,1.6,24.7,395.0,598.37,465.73
2018,8,22,8,15,708.0,93.0,1.65,25.2,444.0,651.94,501.97
2018,8,22,8,30,732.0,98.0,1.7,25.7,493.0,702.59,534.85
2018,8,22,8,45,716.5,113.5,1.7,26.2,529.5,738.39,556.42
2018,8,22,9,0,701.0,129.0,1.7,26.7,566.0,767.56,573.26
2018,8,22,9,15,734.0,128.5,1.7,27.05,614.5,817.55,604.22
2018,8,22,9,30,767.0,128.0,1.7,27.4,663.0,862.92,631.37
2018,8,22,9,45,715.5,158.5,1.7,27.7,679.5,870.89,633.97
2018,8,22,10,0,664.0,189.0,1.7,28.0,696.0,868.76,630.51
2018,8,22,10,15,487.0,274.5,1.7,28.2,654.5,792.76,575.6
2018,8,22,10,30,310.0,360.0,1.7,28.4,613.0,701.12,508.81
2018,8,22,10,45,386.0,338.0,1.7,28.6,663.0,765.58,553.43
2018,8,22,11,0,462.0,316.0,1.7,28.8,713.0,818.06,588.28
2018,8,22,11,15,368.0,369.5,1.7,28.95,690.0,765.68,549.79
2018,8,22,11,30,274.0,423.0,1.7,29.1,667.0,723.65,518.55
2018,8,22,11,45,234.5,431.0,1.7,29.2,641.5,675.69,485.66
2018,8,22,12,0,195.0,439.0,1.7,29.3,616.0,639.14,459.99
2018,8,22,12,15,205.0,443.5,1.7,29.3,629.5,646.75,465.46
2018,8,22,12,30,215.0,448.0,1.7,29.3,643.0,652.95,469.66
2018,8,22,12,45,156.0,412.0,1.65,29.3,553.0,553.69,401.07
2018,8,22,13,0,97.0,376.0,1.6,29.3,463.0,457.58,333.75
2018,8,22,13,15,116.0,372.0,1.6,29.25,474.5,463.81,339.44
2018,8,22,13,30,135.0,368.0,1.6,29.2,486.0,468.42,343.34
2018,8,22,13,45,83.5,319.5,1.55,29.15,392.0,368.92,271.93
2018,8,22,14,0,32.0,271.0,1.5,29.1,298.0,279.25,206.39
2018,8,22,14,15,22.0,228.0,1.5,28.95,246.0,229.24,170.03
2018,8,22,14,30,12.0,185.0,1.5,28.8,194.0,180.07,133.49
2018,8,22,14,45,125.5,244.5,1.45,28.7,336.0,304.26,228.2
2018,8,22,15,0,239.0,304.0,1.4,28.6,478.0,411.53,305.96
2018,8,22,15,15,244.0,292.0,1.4,28.4,461.0,386.73,287.17
2018,8,22,15,30,249.0,280.0,1.4,28.2,444.0,361.06,268.07
2018,8,22,15,45,318.0,248.0,1.35,28.05,441.5,343.42,253.67
2018,8,22,16,0,387.0,216.0,1.3,27.9,439.0,318.05,232.01
2018,8,22,16,15,343.5,203.0,1.25,27.65,388.0,268.39,193.62
2018,8,22,16,30,300.0,190.0,1.2,27.4,337.0,223.67,159.32
2018,8,22,16,45,208.5,163.0,1.1,27.15,259.5,165.66,117.43
2018,8,22,17,0,117.0,136.0,1.0,26.9,182.0,124.25,89.55
2018,8,22,17,15,58.5,96.0,0.9,26.35,119.0,86.12,63.03
2018,8,22,17,30,0.0,56.0,0.8,25.8,56.0,52.06,38.99
2018,8,22,17,45,0.0,39.5,0.7,25.25,39.5,36.68,25.9
2018,8,22,18,0,0.0,23.0,0.6,24.7,23.0,21.32,12.64
2018,8,22,18,15,4.5,16.5,0.6,24.7,17.0,15.51,7.42
2018,8,22,18,30,9.0,10.0,0.6,24.7,11.0,9.39,1.64
2018,8,22,18,45,9.0,6.5,0.65,23.8,7.0,6.2,0.0
2018,8,22,19,0,9.0,3.0,0.7,22.9,3.0,2.86,0.0
2018,8,22,19,15,4.5,1.5,0.75,22.75,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,45,74.0,9.5,1.3,15.45,13.0,24.96,0.0
2018,8,23,6,0,148.0,19.0,1.4,15.7,26.0,68.83,0.0
2018,8,23,6,15,275.5,32.5,1.5,16.2,65.5,144.02,100.09
2018,8,23,6,30,403.0,46.0,1.6,16.7,105.0,224.85,172.61
2018,8,23,6,45,487.5,54.0,1.75,17.25,155.0,295.37,234.3
2018,8,23,7,0,572.0,62.0,1.9,17.8,205.0,374.29,301.25
2018,8,23,7,15,626.5,68.0,1.95,18.35,258.5,442.33,357.35
2018,8,23,7,30,681.0,74.0,2.0,18.9,312.0,514.65,414.54
2018,8,23,7,45,720.0,78.0,2.1,19.4,366.5,575.61,461.32
2018,8,23,8,0,759.0,82.0,2.2,19.9,421.0,641.2,509.68
2018,8,23,8,15,786.5,85.5,2.2,20.35,473.5,698.94,548.77
2018,8,23,8,30,814.0,89.0,2.2,20.8,526.0,756.57,586.76
2018,8,23,8,45,835.0,91.5,2.15,21.2,575.5,807.18,618.64
2018,8,23,9,0,856.0,94.0,2.1,21.6,625.0,856.47,648.9
2018,8,23,9,15,870.5,96.0,2.05,21.95,669.5,890.68,668.48
2018,8,23,9,30,885.0,98.0,2.0,22.3,714.0,929.38,690.88
2018,8,23,9,45,895.5,99.5,1.95,22.65,752.5,961.18,708.36
2018,8,23,10,0,906.0,101.0,1.9,23.0,791.0,990.02,723.77
2018,8,23,10,15,914.0,102.0,1.9,23.25,823.0,1012.7,736.05
2018,8,23,10,30,922.0,103.0,1.9,23.5,855.0,1031.96,746.24
2018,8,23,10,45,928.0,104.0,1.85,23.8,880.5,1045.68,752.18
2018,8,23,11,0,934.0,105.0,1.8,24.1,906.0,1055.7,755.9
2018,8,23,11,15,938.0,106.0,1.75,24.3,924.0,1059.94,756.43
2018,8,23,11,30,942.0,107.0,1.7,24.5,942.0,1060.34,754.76
2018,8,23,11,45,943.0,107.0,1.7,24.7,951.0,1052.85,749.14
2018,8,23,12,0,944.0,107.0,1.7,24.9,960.0,1041.6,741.41
2018,8,23,12,15,945.0,106.5,1.65,25.0,961.5,1026.1,730.74
2018,8,23,12,30,946.0,106.0,1.6,25.1,963.0,1006.94,717.96
2018,8,23,12,45,944.5,106.0,1.6,25.25,956.5,982.39,702.5
2018,8,23,13,0,943.0,106.0,1.6,25.4,950.0,954.47,684.98
2018,8,23,13,15,939.5,104.5,1.55,25.4,934.5,920.08,663.09
2018,8,23,13,30,936.0,103.0,1.5,25.4,919.0,882.73,639.3
2018,8,23,13,45,931.5,102.0,1.5,25.45,897.0,842.28,613.85
2018,8,23,14,0,927.0,101.0,1.5,25.5,875.0,799.27,586.49
2018,8,23,14,15,920.0,99.5,1.45,25.45,845.0,751.64,555.49
2018,8,23,14,30,913.0,98.0,1.4,25.4,815.0,702.09,521.61
2018,8,23,14,45,903.0,96.0,1.4,25.3,778.0,648.52,483.64
2018,8,23,15,0,893.0,94.0,1.4,25.2,741.0,593.8,443.65
2018,8,23,15,15,880.5,92.5,1.35,25.1,699.5,537.34,400.74
2018,8,23,15,30,868.0,91.0,1.3,25.0,658.0,480.49,356.12
2018,8,23,15,45,852.5,87.5,1.25,24.85,611.0,420.52,307.83
2018,8,23,16,0,837.0,84.0,1.2,24.7,564.0,357.34,255.7
2018,8,23,16,15,815.5,81.0,1.15,24.4,513.5,297.0,204.74
2018,8,23,16,30,794.0,78.0,1.1,24.1,463.0,238.46,154.9
2018,8,23,16,45,765.0,74.5,1.05,23.85,410.5,180.37,107.25
2018,8,23,17,0,736.0,71.0,1.0,23.6,358.0,125.53,67.08
2018,8,23,17,15,694.0,66.0,0.95,22.8,304.5,72.44,39.23
2018,8,23,17,30,652.0,61.0,0.9,22.0,251.0,42.09,31.04
2018,8,23,17,45,590.0,54.0,0.8,21.15,199.0,38.64,28.1
2018,8,23,18,0,528.0,47.0,0.7,20.3,147.0,35.03,24.81
2018,8,23,18,15,426.5,38.5,0.7,20.3,102.5,29.86,19.83
2018,8,23,18,30,325.0,30.0,0.7,20.3,58.0,24.53,13.23
2018,8,23,18,45,185.5,18.0,0.75,19.1,31.5,17.16,0.0
2018,8,23,19,0,46.0,6.0,0.8,17.9,5.0,0.0,0.0
2018,8,23,19,15,23.0,3.0,0.8,17.7,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.8,13.15,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,5,45,83.0,9.5,0.95,13.45,13.0,9.05,0.0
2018,8,24,6,0,166.0,19.0,1.0,14.0,26.0,73.27,0.0
2018,8,24,6,15,298.0,31.0,1.05,14.7,65.5,150.04,103.66
2018,8,24,6,30,430.0,43.0,1.1,15.4,105.0,232.26,178.36
2018,8,24,6,45,508.0,51.0,1.15,16.05,154.5,301.15,238.77
2018,8,24,7,0,586.0,59.0,1.2,16.7,204.0,377.85,303.52
2018,8,24,7,15,636.5,65.0,1.15,17.6,257.0,444.34,357.19
2018,8,24,7,30,687.0,71.0,1.1,18.5,310.0,514.71,411.13
2018,8,24,7,45,722.0,76.0,1.1,19.35,363.5,574.66,455.15
2018,8,24,8,0,757.0,81.0,1.1,20.2,417.0,638.67,499.92
2018,8,24,8,15,782.5,85.0,1.2,20.8,469.0,695.4,537.77
2018,8,24,8,30,808.0,89.0,1.3,21.4,521.0,751.87,574.59
2018,8,24,8,45,827.0,92.0,1.4,22.0,569.5,801.19,605.74
2018,8,24,9,0,846.0,95.0,1.5,22.6,618.0,849.05,635.44
2018,8,24,9,15,860.5,97.0,1.5,22.95,662.0,882.87,654.81
2018,8,24,9,30,875.0,99.0,1.5,23.3,706.0,921.25,677.09
2018,8,24,9,45,886.0,100.5,1.5,23.6,744.5,953.24,695.05
2018,8,24,10,0,897.0,102.0,1.5,23.9,783.0,982.31,711.08
2018,8,24,10,15,905.0,103.5,1.45,24.15,815.0,1005.33,722.61
2018,8,24,10,30,913.0,105.0,1.4,24.4,847.0,1024.97,732.01
2018,8,24,10,45,918.5,106.0,1.35,24.65,872.0,1038.03,737.36
2018,8,24,11,0,924.0,107.0,1.3,24.9,897.0,1047.42,740.58
2018,8,24,11,15,927.0,107.5,1.25,25.15,914.0,1050.02,739.77
2018,8,24,11,30,930.0,108.0,1.2,25.4,931.0,1048.85,736.86
2018,8,24,11,45,932.0,108.5,1.15,25.6,940.5,1042.88,731.36
2018,8,24,12,0,934.0,109.0,1.1,25.8,950.0,1033.15,723.76
2018,8,24,12,15,934.5,108.5,1.1,25.9,951.5,1017.22,713.8
2018,8,24,12,30,935.0,108.0,1.1,26.0,953.0,997.69,701.8
2018,8,24,12,45,904.5,124.0,1.1,26.15,936.5,962.55,680.12
2018,8,24,13,0,874.0,140.0,1.1,26.3,920.0,925.06,657.06
2018,8,24,13,15,878.5,134.5,1.1,26.35,908.0,895.46,639.14
2018,8,24,13,30,883.0,129.0,1.1,26.4,896.0,862.65,618.98
2018,8,24,13,45,897.0,117.0,1.15,26.45,879.0,828.04,598.24
2018,8,24,14,0,911.0,105.0,1.2,26.5,862.0,789.62,574.77
2018,8,24,14,15,901.5,104.0,1.15,26.45,831.5,741.27,543.51
2018,8,24,14,30,892.0,103.0,1.1,26.4,801.0,691.25,509.32
2018,8,24,14,45,880.0,102.0,1.1,26.35,764.0,638.28,472.06
2018,8,24,15,0,868.0,101.0,1.1,26.3,727.0,584.39,432.97
2018,8,24,15,15,853.5,99.5,1.1,26.15,685.0,528.1,391.03
2018,8,24,15,30,839.0,98.0,1.1,26.0,643.0,469.12,345.68
2018,8,24,15,45,821.0,95.5,1.1,25.9,596.5,410.04,298.6
2018,8,24,16,0,803.0,93.0,1.1,25.8,550.0,351.86,250.69
2018,8,24,16,15,780.0,89.5,1.05,25.55,500.0,292.58,201.02
2018,8,24,16,30,757.0,86.0,1.0,25.3,450.0,235.34,152.78
2018,8,24,16,45,725.5,81.5,0.95,25.05,397.5,178.23,106.59
2018,8,24,17,0,694.0,77.0,0.9,24.8,345.0,120.57,64.73
2018,8,24,17,15,649.0,71.0,0.85,24.05,292.0,68.82,38.0
2018,8,24,17,30,604.0,65.0,0.8,23.3,239.0,45.36,33.67
2018,8,24,17,45,536.5,58.0,0.75,22.6,188.5,42.09,30.87
2018,8,24,18,0,469.0,51.0,0.7,21.9,138.0,38.71,27.75
2018,8,24,18,15,366.5,40.5,0.7,21.9,95.0,31.91,21.32
2018,8,24,18,30,264.0,30.0,0.7,21.9,52.0,24.77,12.69
2018,8,24,18,45,147.5,17.5,0.75,20.95,28.0,16.68,0.0
2018,8,24,19,0,31.0,5.0,0.8,20.0,4.0,0.0,0.0
2018,8,24,19,15,15.5,2.5,0.8,19.75,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.6,16.2,11.5,9.05,0.0
2018,8,25,6,0,101.0,19.0,0.6,16.6,23.0,45.35,0.0
2018,8,25,6,15,209.0,34.5,0.6,17.15,59.0,125.13,84.63
2018,8,25,6,30,317.0,50.0,0.6,17.7,95.0,195.67,148.68
2018,8,25,6,45,400.0,61.0,0.55,18.25,142.5,262.29,205.58
2018,8,25,7,0,483.0,72.0,0.5,18.8,190.0,340.87,270.04
2018,8,25,7,15,528.0,80.5,0.45,19.75,238.5,402.23,318.3
2018,8,25,7,30,573.0,89.0,0.4,20.7,287.0,466.95,366.68
2018,8,25,7,45,454.0,116.0,0.35,21.6,289.0,443.79,346.81
2018,8,25,8,0,335.0,143.0,0.3,22.5,291.0,412.58,320.61
2018,8,25,8,15,261.5,178.5,0.3,23.05,302.5,400.71,309.49
2018,8,25,8,30,188.0,214.0,0.3,23.6,314.0,381.53,292.39
2018,8,25,8,45,267.5,228.5,0.25,24.15,385.5,480.99,363.89
2018,8,25,9,0,347.0,243.0,0.2,24.7,457.0,573.37,426.36
2018,8,25,9,15,320.5,270.5,0.25,25.0,479.0,590.28,434.77
2018,8,25,9,30,294.0,298.0,0.3,25.3,501.0,604.15,441.98
2018,8,25,9,45,338.5,303.0,0.3,25.6,549.5,656.73,476.49
2018,8,25,10,0,383.0,308.0,0.3,25.9,598.0,709.93,510.16
2018,8,25,10,15,551.5,249.0,0.3,26.15,686.0,828.19,588.03
2018,8,25,10,30,720.0,190.0,0.3,26.4,774.0,941.33,656.44
2018,8,25,10,45,717.5,197.0,0.3,26.6,794.0,950.7,658.94
2018,8,25,11,0,715.0,204.0,0.3,26.8,814.0,956.81,661.23
2018,8,25,11,15,718.5,206.0,0.3,27.0,829.5,960.35,662.15
2018,8,25,11,30,722.0,208.0,0.3,27.2,845.0,960.7,661.32
2018,8,25,11,45,733.0,204.5,0.3,27.4,857.0,959.49,659.73
2018,8,25,12,0,744.0,201.0,0.3,27.6,869.0,954.98,656.32
2018,8,25,12,15,697.5,224.0,0.3,27.75,851.5,919.13,634.39
2018,8,25,12,30,651.0,247.0,0.3,27.9,834.0,881.18,611.1
2018,8,25,12,45,627.0,254.5,0.3,28.0,816.5,847.37,590.08
2018,8,25,13,0,603.0,262.0,0.3,28.1,799.0,812.15,567.93
2018,8,25,13,15,454.0,323.5,0.3,28.15,724.0,719.46,506.25
2018,8,25,13,30,305.0,385.0,0.3,28.2,649.0,629.98,445.88
2018,8,25,13,45,417.5,328.5,0.3,28.2,680.0,653.16,464.92
2018,8,25,14,0,530.0,272.0,0.3,28.2,711.0,663.02,473.49
2018,8,25,14,15,678.5,200.5,0.35,28.15,742.0,675.04,484.44
2018,8,25,14,30,827.0,129.0,0.4,28.1,773.0,671.55,484.34
2018,8,25,14,45,834.5,119.0,0.45,28.0,743.0,624.15,452.36
2018,8,25,15,0,842.0,109.0,0.5,27.9,713.0,575.34,418.59
2018,8,25,15,15,820.0,109.0,0.45,27.8,669.0,516.1,375.13
2018,8,25,15,30,798.0,109.0,0.4,27.7,625.0,458.8,331.75
2018,8,25,15,45,785.0,104.0,0.35,27.55,580.5,401.62,287.08
2018,8,25,16,0,772.0,99.0,0.3,27.4,536.0,344.87,241.3
2018,8,25,16,15,747.5,95.0,0.3,27.3,486.0,286.52,193.74
2018,8,25,16,30,723.0,91.0,0.3,27.2,436.0,226.79,144.93
2018,8,25,16,45,689.5,86.0,0.25,27.15,384.0,170.64,100.57
2018,8,25,17,0,656.0,81.0,0.2,27.1,332.0,118.35,63.82
2018,8,25,17,15,611.0,74.5,0.25,26.35,280.0,68.58,39.08
2018,8,25,17,30,566.0,68.0,0.3,25.6,228.0,47.94,35.52
2018,8,25,17,45,500.0,59.5,0.35,24.9,179.0,43.54,31.78
2018,8,25,18,0,434.0,51.0,0.4,24.2,130.0,38.91,27.6
2018,8,25,18,15,328.5,40.0,0.4,24.2,88.5,31.66,20.8
2018,8,25,18,30,223.0,29.0,0.4,24.2,47.0,22.87,10.4
2018,8,25,18,45,116.0,15.5,0.55,22.85,24.5,14.77,0.0
2018,8,25,19,0,9.0,2.0,0.7,21.5,2.0,0.0,0.0
2018,8,25,19,15,4.5,1.0,0.7,21.15,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.1,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,17.15,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,17.25,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,5,45,51.5,8.5,0.55,18.0,10.5,0.0,0.0
2018,8,26,6,0,103.0,17.0,0.5,18.4,21.0,43.96,0.0
2018,8,26,6,15,208.5,31.5,0.6,18.95,55.5,121.29,80.07
2018,8,26,6,30,314.0,46.0,0.7,19.5,90.0,189.69,142.94
2018,8,26,6,45,389.0,57.0,0.75,20.1,135.5,254.93,198.81
2018,8,26,7,0,464.0,68.0,0.8,20.7,181.0,327.21,258.73
2018,8,26,7,15,514.5,77.0,0.9,21.5,230.5,390.98,310.08
2018,8,26,7,30,565.0,86.0,1.0,22.3,280.0,458.81,362.5
2018,8,26,7,45,599.5,93.5,1.15,23.1,330.0,518.13,406.85
2018,8,26,8,0,634.0,101.0,1.3,23.9,380.0,579.07,450.9
2018,8,26,8,15,658.5,108.5,1.35,24.5,429.0,633.82,488.7
2018,8,26,8,30,683.0,116.0,1.4,25.1,478.0,688.56,524.44
2018,8,26,8,45,699.5,122.5,1.45,25.65,523.5,735.22,553.77
2018,8,26,9,0,716.0,129.0,1.5,26.2,569.0,780.61,581.76
2018,8,26,9,15,731.0,134.0,1.45,26.65,611.0,821.38,605.37
2018,8,26,9,30,746.0,139.0,1.4,27.1,653.0,860.25,627.28
2018,8,26,9,45,755.5,144.0,1.4,27.5,689.5,887.04,641.79
2018,8,26,10,0,765.0,149.0,1.4,27.9,726.0,915.83,657.61
2018,8,26,10,15,772.0,152.5,1.35,28.25,756.0,937.72,668.37
2018,8,26,10,30,779.0,156.0,1.3,28.6,786.0,956.56,677.22
2018,8,26,10,45,781.5,160.5,1.25,28.95,809.0,968.81,681.99
2018,8,26,11,0,784.0,165.0,1.2,29.3,832.0,977.72,684.82
2018,8,26,11,15,787.5,167.0,1.15,29.55,848.5,981.61,684.96
2018,8,26,11,30,791.0,169.0,1.1,29.8,865.0,982.12,683.21
2018,8,26,11,45,791.5,171.5,1.05,30.05,874.0,976.78,678.06
2018,8,26,12,0,792.0,174.0,1.0,30.3,883.0,968.1,671.08
2018,8,26,12,15,724.5,211.0,1.0,30.45,860.5,931.18,648.21
2018,8,26,12,30,657.0,248.0,1.0,30.6,838.0,887.25,620.8
2018,8,26,12,45,528.0,313.0,1.0,30.75,785.0,812.15,570.39
2018,8,26,13,0,399.0,378.0,1.0,30.9,732.0,735.46,518.49
2018,8,26,13,15,498.0,321.5,1.0,30.95,756.0,754.9,534.41
2018,8,26,13,30,597.0,265.0,1.0,31.0,780.0,761.71,541.04
2018,8,26,13,45,657.0,227.5,1.0,31.05,781.0,747.09,532.81
2018,8,26,14,0,717.0,190.0,1.0,31.1,782.0,725.85,520.18
2018,8,26,14,15,630.0,221.0,1.0,31.05,727.5,658.9,474.39
2018,8,26,14,30,543.0,252.0,1.0,31.0,673.0,596.19,431.05
2018,8,26,14,45,420.5,281.0,1.05,30.95,598.0,517.0,375.78
2018,8,26,15,0,298.0,310.0,1.1,30.9,523.0,448.03,326.8
2018,8,26,15,15,359.0,272.5,1.05,30.75,514.0,425.82,311.2
2018,8,26,15,30,420.0,235.0,1.0,30.6,505.0,395.97,288.66
2018,8,26,15,45,395.0,221.0,1.0,30.5,460.0,346.13,251.18
2018,8,26,16,0,370.0,207.0,1.0,30.4,415.0,301.13,216.67
2018,8,26,16,15,439.5,172.5,0.95,30.15,397.0,263.02,184.34
2018,8,26,16,30,509.0,138.0,0.9,29.9,379.0,219.18,146.28
2018,8,26,16,45,429.5,134.5,0.9,29.65,321.0,169.75,110.2
2018,8,26,17,0,350.0,131.0,0.9,29.4,263.0,129.75,84.35
2018,8,26,17,15,343.0,110.0,0.85,28.6,223.0,87.87,59.53
2018,8,26,17,30,336.0,89.0,0.8,27.8,183.0,64.2,48.85
2018,8,26,17,45,302.5,74.0,0.75,27.0,145.0,54.67,40.82
2018,8,26,18,0,269.0,59.0,0.7,26.2,107.0,44.62,32.07
2018,8,26,18,15,193.0,43.0,0.7,26.2,71.5,33.2,21.75
2018,8,26,18,30,117.0,27.0,0.7,26.2,36.0,21.23,8.18
2018,8,26,18,45,61.5,14.5,0.75,25.25,19.0,13.82,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.1,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.65,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.55,20.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.5,20.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.55,21.25,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.6,18.0,32.75,0.0
2018,8,27,6,15,148.5,33.0,0.65,22.1,50.0,103.92,66.47
2018,8,27,6,30,232.0,50.0,0.7,22.6,82.0,163.39,121.55
2018,8,27,6,45,303.5,65.0,0.7,23.1,126.0,224.86,173.4
2018,8,27,7,0,375.0,80.0,0.7,23.6,170.0,294.18,230.14
2018,8,27,7,15,427.5,91.5,0.7,24.35,218.5,356.1,279.14
2018,8,27,7,30,480.0,103.0,0.7,25.1,267.0,422.72,329.67
2018,8,27,7,45,519.0,112.5,0.7,25.85,316.5,482.37,372.94
2018,8,27,8,0,558.0,122.0,0.7,26.6,366.0,549.47,419.67
2018,8,27,8,15,587.0,130.0,0.65,27.3,414.5,605.0,456.07
2018,8,27,8,30,616.0,138.0,0.6,28.0,463.0,661.02,491.42
2018,8,27,8,45,637.5,144.5,0.55,28.65,508.5,709.34,520.07
2018,8,27,9,0,659.0,151.0,0.5,29.3,554.0,756.89,546.94
2018,8,27,9,15,675.5,156.0,0.45,29.7,595.5,797.23,568.99
2018,8,27,9,30,692.0,161.0,0.4,30.1,637.0,835.9,589.57
2018,8,27,9,45,703.5,166.0,0.35,30.55,673.0,867.93,605.53
2018,8,27,10,0,715.0,171.0,0.3,31.0,709.0,897.56,619.86
2018,8,27,10,15,724.0,175.0,0.35,31.25,739.5,921.03,632.82
2018,8,27,10,30,733.0,179.0,0.4,31.5,770.0,941.66,644.22
2018,8,27,10,45,738.0,183.0,0.45,31.7,793.5,955.31,651.72
2018,8,27,11,0,743.0,187.0,0.5,31.9,817.0,965.78,657.54
2018,8,27,11,15,748.5,188.5,0.55,32.05,834.0,970.78,660.42
2018,8,27,11,30,754.0,190.0,0.6,32.2,851.0,966.36,657.94
2018,8,27,11,45,692.5,223.5,0.65,32.3,836.0,938.43,641.81
2018,8,27,12,0,631.0,257.0,0.7,32.4,821.0,901.09,619.45
2018,8,27,12,15,609.5,267.0,0.7,32.4,812.5,876.7,604.37
2018,8,27,12,30,588.0,277.0,0.7,32.4,804.0,850.27,587.81
2018,8,27,12,45,686.5,224.0,0.75,32.45,834.5,870.51,603.54
2018,8,27,13,0,785.0,171.0,0.8,32.5,865.0,879.49,609.72
2018,8,27,13,15,782.0,169.0,0.8,32.5,851.0,848.11,590.63
2018,8,27,13,30,779.0,167.0,0.8,32.5,837.0,814.27,570.4
2018,8,27,13,45,774.0,165.0,0.8,32.5,816.0,776.53,547.57
2018,8,27,14,0,769.0,163.0,0.8,32.5,795.0,736.8,522.76
2018,8,27,14,15,761.5,159.5,0.8,32.4,766.5,692.08,493.79
2018,8,27,14,30,754.0,156.0,0.8,32.3,738.0,646.0,463.19
2018,8,27,14,45,743.5,152.0,0.8,32.2,703.5,595.39,428.72
2018,8,27,15,0,733.0,148.0,0.8,32.1,669.0,544.66,393.1
2018,8,27,15,15,708.5,146.5,0.8,32.0,625.5,488.8,352.73
2018,8,27,15,30,684.0,145.0,0.8,31.9,582.0,434.26,312.08
2018,8,27,15,45,625.5,151.0,0.75,31.8,527.5,374.81,266.86
2018,8,27,16,0,567.0,157.0,0.7,31.7,473.0,321.22,225.38
2018,8,27,16,15,508.5,154.5,0.7,31.5,418.0,265.51,182.54
2018,8,27,16,30,450.0,152.0,0.7,31.3,363.0,216.84,145.41
2018,8,27,16,45,486.0,128.5,0.65,31.1,331.5,172.0,108.74
2018,8,27,17,0,522.0,105.0,0.6,30.9,300.0,123.33,72.54
2018,8,27,17,15,459.0,96.0,0.55,30.2,248.0,78.87,50.9
2018,8,27,17,30,396.0,87.0,0.5,29.5,196.0,63.03,47.49
2018,8,27,17,45,287.0,73.0,0.5,28.8,143.0,54.02,39.92
2018,8,27,18,0,178.0,59.0,0.5,28.1,90.0,47.07,33.77
2018,8,27,18,15,147.5,42.5,0.5,28.1,62.0,34.48,22.47
2018,8,27,18,30,117.0,26.0,0.5,28.1,34.0,20.5,6.33
2018,8,27,18,45,61.5,13.5,0.55,27.2,17.5,12.87,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.3,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.6,26.1,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,21.95,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.3,17.0,30.97,0.0
2018,8,28,6,15,147.0,32.0,0.7,22.85,48.5,101.66,63.37
2018,8,28,6,30,232.0,49.0,0.7,23.4,80.0,162.42,120.21
2018,8,28,6,45,306.0,63.5,0.75,23.9,124.0,224.35,172.42
2018,8,28,7,0,380.0,78.0,0.8,24.4,168.0,294.45,229.85
2018,8,28,7,15,435.5,89.0,0.85,25.15,217.0,357.69,280.09
2018,8,28,7,30,491.0,100.0,0.9,25.9,266.0,425.93,332.19
2018,8,28,7,45,533.0,108.0,0.95,26.7,316.0,491.0,379.72
2018,8,28,8,0,575.0,116.0,1.0,27.5,366.0,554.87,424.68
2018,8,28,8,15,605.0,123.0,1.0,28.15,415.0,610.69,462.19
2018,8,28,8,30,635.0,130.0,1.0,28.8,464.0,667.04,498.83
2018,8,28,8,45,658.0,136.0,1.05,29.45,510.5,716.67,529.48
2018,8,28,9,0,681.0,142.0,1.1,30.1,557.0,765.59,559.03
2018,8,28,9,15,701.0,144.5,1.1,30.45,599.0,806.81,583.07
2018,8,28,9,30,721.0,147.0,1.1,30.8,641.0,846.47,605.81
2018,8,28,9,45,737.0,149.0,1.1,31.15,678.5,879.97,624.33
2018,8,28,10,0,753.0,151.0,1.1,31.5,716.0,906.11,638.15
2018,8,28,10,15,763.0,154.0,1.1,31.75,747.0,930.09,650.92
2018,8,28,10,30,773.0,157.0,1.1,32.0,778.0,951.14,661.88
2018,8,28,10,45,780.0,158.5,1.1,32.2,802.0,964.49,668.35
2018,8,28,11,0,787.0,160.0,1.1,32.4,826.0,974.6,673.03
2018,8,28,11,15,792.0,161.5,1.1,32.55,843.0,979.37,674.77
2018,8,28,11,30,797.0,163.0,1.1,32.7,860.0,980.74,674.65
2018,8,28,11,45,781.5,173.0,1.1,32.85,862.5,967.24,665.77
2018,8,28,12,0,766.0,183.0,1.1,33.0,865.0,950.55,655.23
2018,8,28,12,15,780.0,177.0,1.1,33.1,872.5,943.14,650.59
2018,8,28,12,30,794.0,171.0,1.1,33.2,880.0,932.18,643.79
2018,8,28,12,45,785.5,175.0,1.1,33.25,872.0,907.01,628.56
2018,8,28,13,0,777.0,179.0,1.1,33.3,864.0,879.23,611.89
2018,8,28,13,15,765.0,181.5,1.05,33.3,846.5,844.6,590.36
2018,8,28,13,30,753.0,184.0,1.0,33.3,829.0,808.06,567.62
2018,8,28,13,45,747.5,181.0,1.0,33.3,807.5,771.39,545.18
2018,8,28,14,0,742.0,178.0,1.0,33.3,786.0,730.56,518.94
2018,8,28,14,15,742.5,171.0,1.0,33.2,760.5,688.44,491.67
2018,8,28,14,30,743.0,164.0,1.0,33.1,735.0,644.38,462.39
2018,8,28,14,45,732.0,160.0,1.0,33.0,700.5,594.35,428.13
2018,8,28,15,0,721.0,156.0,1.0,32.9,666.0,543.79,392.49
2018,8,28,15,15,575.5,189.5,0.95,32.75,581.0,459.73,332.02
2018,8,28,15,30,430.0,223.0,0.9,32.6,496.0,388.13,280.12
2018,8,28,15,45,491.5,189.0,0.9,32.5,478.5,354.08,253.45
2018,8,28,16,0,553.0,155.0,0.9,32.4,461.0,312.88,219.55
2018,8,28,16,15,536.0,146.0,0.85,32.1,419.5,264.39,180.71
2018,8,28,16,30,519.0,137.0,0.8,31.8,378.0,217.53,143.17
2018,8,28,16,45,431.5,129.0,0.75,31.5,313.0,163.11,104.1
2018,8,28,17,0,344.0,121.0,0.7,31.2,248.0,119.28,76.16
2018,8,28,17,15,380.0,103.0,0.65,30.4,222.5,81.04,54.48
2018,8,28,17,30,416.0,85.0,0.6,29.6,197.0,61.74,46.39
2018,8,28,17,45,353.0,71.5,0.55,28.75,152.0,53.16,39.18
2018,8,28,18,0,290.0,58.0,0.5,27.9,107.0,44.15,31.32
2018,8,28,18,15,187.0,40.5,0.5,27.9,67.5,31.4,19.86
2018,8,28,18,30,84.0,23.0,0.5,27.9,28.0,19.11,3.87
2018,8,28,18,45,42.0,11.5,0.55,26.85,14.0,10.96,0.0
2018,8,28,19,0,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.65,21.1,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,5,45,28.0,6.5,0.75,21.35,7.5,0.0,0.0
2018,8,29,6,0,56.0,13.0,0.8,21.7,15.0,27.44,0.0
2018,8,29,6,15,143.0,30.5,0.8,22.2,46.5,97.93,59.5
2018,8,29,6,30,230.0,48.0,0.8,22.7,78.0,160.68,119.08
2018,8,29,6,45,306.0,62.0,0.85,23.2,122.0,222.73,171.67
2018,8,29,7,0,382.0,76.0,0.9,23.7,166.0,293.22,229.74
2018,8,29,7,15,439.0,86.5,0.9,24.45,215.0,356.77,280.39
2018,8,29,7,30,496.0,97.0,0.9,25.2,264.0,425.5,332.91
2018,8,29,7,45,539.5,104.5,0.95,25.9,314.0,491.49,381.46
2018,8,29,8,0,583.0,112.0,1.0,26.6,364.0,556.08,427.3
2018,8,29,8,15,615.5,117.5,1.0,27.4,413.0,612.35,465.07
2018,8,29,8,30,648.0,123.0,1.0,28.2,462.0,669.32,501.68
2018,8,29,8,45,673.0,126.5,0.95,29.0,508.0,718.14,530.37
2018,8,29,9,0,698.0,130.0,0.9,29.8,554.0,766.33,557.8
2018,8,29,9,15,717.5,133.0,0.9,30.3,596.5,808.11,581.67
2018,8,29,9,30,737.0,136.0,0.9,30.8,639.0,848.28,604.15
2018,8,29,9,45,753.0,138.0,0.9,31.25,677.0,877.66,619.66
2018,8,29,10,0,769.0,140.0,0.9,31.7,715.0,909.23,636.5
2018,8,29,10,15,777.5,143.0,0.95,31.95,745.5,931.98,649.15
2018,8,29,10,30,786.0,146.0,1.0,32.2,776.0,951.71,660.09
2018,8,29,10,45,791.0,149.0,1.05,32.5,799.5,964.8,666.96
2018,8,29,11,0,796.0,152.0,1.1,32.8,823.0,974.55,672.0
2018,8,29,11,15,800.0,153.5,1.15,32.9,839.5,978.31,674.11
2018,8,29,11,30,804.0,155.0,1.2,33.0,856.0,978.65,674.34
2018,8,29,11,45,805.0,156.5,1.25,33.15,865.0,972.58,670.72
2018,8,29,12,0,806.0,158.0,1.3,33.3,874.0,963.13,665.21
2018,8,29,12,15,811.0,155.0,1.3,33.4,876.0,949.54,656.69
2018,8,29,12,30,816.0,152.0,1.3,33.5,878.0,932.59,646.27
2018,8,29,12,45,820.0,147.5,1.35,33.55,872.5,909.9,633.21
2018,8,29,13,0,824.0,143.0,1.4,33.6,867.0,884.02,618.18
2018,8,29,13,15,810.0,147.5,1.4,33.6,849.0,848.62,596.65
2018,8,29,13,30,796.0,152.0,1.4,33.6,831.0,811.22,573.78
2018,8,29,13,45,798.5,146.0,1.45,33.55,812.0,774.81,551.98
2018,8,29,14,0,801.0,140.0,1.5,33.5,793.0,735.81,528.16
2018,8,29,14,15,707.5,172.0,1.5,33.35,733.5,663.6,479.05
2018,8,29,14,30,614.0,204.0,1.5,33.2,674.0,596.28,432.28
2018,8,29,14,45,325.5,205.0,1.5,33.1,453.0,388.84,285.7
2018,8,29,15,0,37.0,206.0,1.5,33.0,232.0,210.36,154.03
2018,8,29,15,15,35.0,197.0,1.45,32.8,220.5,198.01,145.64
2018,8,29,15,30,33.0,188.0,1.4,32.6,209.0,185.86,136.82
2018,8,29,15,45,181.0,201.0,1.35,32.4,302.0,248.48,182.12
2018,8,29,16,0,329.0,214.0,1.3,32.2,395.0,290.64,209.0
2018,8,29,16,15,295.0,195.0,1.3,31.9,345.5,242.54,172.17
2018,8,29,16,30,261.0,176.0,1.3,31.6,296.0,198.56,138.97
2018,8,29,16,45,271.5,148.5,1.25,31.3,260.0,158.64,107.73
2018,8,29,17,0,282.0,121.0,1.2,31.0,224.0,117.98,77.85
2018,8,29,17,15,342.0,99.0,1.05,30.15,204.0,76.13,51.93
2018,8,29,17,30,402.0,77.0,0.9,29.3,184.0,55.85,41.54
2018,8,29,17,45,355.5,65.5,0.8,28.5,144.0,48.68,35.45
2018,8,29,18,0,309.0,54.0,0.7,27.7,104.0,41.13,28.78
2018,8,29,18,15,215.5,38.5,0.7,27.7,67.0,29.91,18.52
2018,8,29,18,30,122.0,23.0,0.7,27.7,30.0,18.19,1.16
2018,8,29,18,45,61.0,11.5,0.7,26.75,15.0,10.96,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.25,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,30,5,45,38.5,7.0,0.65,21.9,8.0,0.0,0.0
2018,8,30,6,0,77.0,14.0,0.7,22.2,16.0,34.03,0.0
2018,8,30,6,15,185.0,28.5,0.75,22.6,48.5,108.52,63.89
2018,8,30,6,30,293.0,43.0,0.8,23.0,81.0,178.76,131.95
2018,8,30,6,45,374.5,54.0,0.8,23.45,126.0,245.47,188.6
2018,8,30,7,0,456.0,65.0,0.8,23.9,171.0,320.11,249.91
2018,8,30,7,15,513.5,72.5,0.85,24.65,221.0,385.58,302.09
2018,8,30,7,30,571.0,80.0,0.9,25.4,271.0,455.78,355.69
2018,8,30,7,45,613.0,85.5,0.9,26.15,322.0,517.84,400.8
2018,8,30,8,0,655.0,91.0,0.9,26.9,373.0,582.18,445.67
2018,8,30,8,15,684.0,95.5,0.9,27.7,422.5,637.53,481.75
2018,8,30,8,30,713.0,100.0,0.9,28.5,472.0,693.18,516.12
2018,8,30,8,45,735.0,103.5,0.9,29.3,518.5,738.63,542.64
2018,8,30,9,0,757.0,107.0,0.9,30.1,565.0,786.33,570.04
2018,8,30,9,15,749.0,120.0,0.85,30.6,601.0,816.89,585.74
2018,8,30,9,30,741.0,133.0,0.8,31.1,637.0,843.93,599.1
2018,8,30,9,45,585.0,206.0,0.7,31.6,618.0,800.12,566.46
2018,8,30,10,0,429.0,279.0,0.6,32.1,599.0,736.01,518.45
2018,8,30,10,15,485.0,268.0,0.65,32.4,644.0,783.92,550.15
2018,8,30,10,30,541.0,257.0,0.7,32.7,689.0,831.17,579.64
2018,8,30,10,45,681.5,197.0,0.75,32.95,758.5,913.54,631.14
2018,8,30,11,0,822.0,137.0,0.8,33.2,828.0,983.65,671.66
2018,8,30,11,15,825.0,139.0,0.85,33.35,844.5,987.0,672.66
2018,8,30,11,30,828.0,141.0,0.9,33.5,861.0,986.84,672.6
2018,8,30,11,45,829.0,142.0,0.95,33.65,869.5,980.11,668.78
2018,8,30,12,0,830.0,143.0,1.0,33.8,878.0,969.92,663.07
2018,8,30,12,15,796.0,161.5,1.0,33.8,867.0,941.0,645.76
2018,8,30,12,30,762.0,180.0,1.0,33.8,856.0,909.41,627.02
2018,8,30,12,45,485.5,264.5,1.05,33.8,694.0,722.69,508.2
2018,8,30,13,0,209.0,349.0,1.1,33.8,532.0,537.14,381.78
2018,8,30,13,15,105.0,221.5,1.1,33.7,313.5,307.2,223.55
2018,8,30,13,30,1.0,94.0,1.1,33.6,95.0,88.67,61.87
2018,8,30,13,45,1.5,110.0,1.15,33.5,111.5,103.97,73.87
2018,8,30,14,0,2.0,126.0,1.2,33.4,128.0,119.16,85.41
2018,8,30,14,15,8.5,150.0,1.2,33.25,156.5,145.83,105.71
2018,8,30,14,30,15.0,174.0,1.2,33.1,185.0,171.67,125.25
2018,8,30,14,45,30.5,222.5,1.2,33.0,244.0,224.58,164.69
2018,8,30,15,0,46.0,271.0,1.2,32.9,303.0,273.41,200.46
2018,8,30,15,15,263.0,221.0,1.15,32.8,387.5,330.19,242.42
2018,8,30,15,30,480.0,171.0,1.1,32.7,472.0,362.67,263.43
2018,8,30,15,45,568.5,148.5,1.05,32.6,478.5,346.27,247.4
2018,8,30,16,0,657.0,126.0,1.0,32.5,485.0,318.43,221.41
2018,8,30,16,15,628.5,120.5,0.95,32.15,437.0,263.96,177.53
2018,8,30,16,30,600.0,115.0,0.9,31.8,389.0,212.47,136.28
2018,8,30,16,45,562.0,107.5,0.85,31.45,339.0,161.19,97.43
2018,8,30,17,0,524.0,100.0,0.8,31.1,289.0,114.56,66.72
2018,8,30,17,15,468.5,90.5,0.75,30.4,239.0,70.32,46.97
2018,8,30,17,30,413.0,81.0,0.7,29.7,189.0,59.05,44.13
2018,8,30,17,45,343.0,68.5,0.7,29.05,144.0,51.12,37.37
2018,8,30,18,0,273.0,56.0,0.7,28.4,99.0,42.81,30.01
2018,8,30,18,15,181.0,38.5,0.7,28.4,62.5,29.99,18.32
2018,8,30,18,30,89.0,21.0,0.7,28.4,26.0,17.48,0.0
2018,8,30,18,45,44.5,10.5,0.7,27.85,13.0,10.01,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.2,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.85,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.45,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.2,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.3,24.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.3,24.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,22.8,0.0,0.0,0.0
