Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,1,30,0.0,0.0,0.3,22.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.45,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.35,21.9,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.55,21.2,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,45,20.0,6.0,0.7,21.55,6.5,0.0,0.0
2018,8,31,6,0,40.0,12.0,0.8,21.7,13.0,22.18,0.0
2018,8,31,6,15,122.5,28.5,0.75,22.2,42.0,87.76,49.33
2018,8,31,6,30,205.0,45.0,0.7,22.7,71.0,147.84,108.93
2018,8,31,6,45,274.0,59.0,0.7,23.2,111.5,205.34,157.89
2018,8,31,7,0,343.0,73.0,0.7,23.7,152.0,270.55,211.74
2018,8,31,7,15,374.5,89.5,0.65,24.6,196.0,325.16,255.06
2018,8,31,7,30,406.0,106.0,0.6,25.5,240.0,382.26,298.22
2018,8,31,7,45,491.5,109.0,0.5,26.35,299.5,460.78,355.53
2018,8,31,8,0,577.0,112.0,0.4,27.2,359.0,551.95,418.55
2018,8,31,8,15,604.0,120.0,0.35,27.6,407.5,606.68,454.04
2018,8,31,8,30,631.0,128.0,0.3,28.0,456.0,661.69,488.75
2018,8,31,8,45,650.5,135.0,0.25,28.45,501.0,709.36,516.53
2018,8,31,9,0,670.0,142.0,0.2,28.9,546.0,756.07,542.99
2018,8,31,9,15,700.0,140.5,0.2,29.25,590.0,801.12,568.71
2018,8,31,9,30,730.0,139.0,0.2,29.6,634.0,845.1,593.29
2018,8,31,9,45,759.0,133.5,0.2,30.0,673.5,877.87,610.47
2018,8,31,10,0,788.0,128.0,0.2,30.4,713.0,913.51,629.35
2018,8,31,10,15,794.5,131.5,0.25,30.7,743.0,935.11,640.8
2018,8,31,10,30,801.0,135.0,0.3,31.0,773.0,953.58,650.68
2018,8,31,10,45,805.0,138.5,0.35,31.25,796.5,966.29,657.46
2018,8,31,11,0,809.0,142.0,0.4,31.5,820.0,975.6,662.44
2018,8,31,11,15,813.0,143.5,0.45,31.4,836.5,979.29,665.24
2018,8,31,11,30,817.0,145.0,0.5,31.3,853.0,979.51,666.22
2018,8,31,11,45,819.5,145.0,0.5,31.2,861.5,973.17,662.41
2018,8,31,12,0,822.0,145.0,0.5,31.1,870.0,963.38,656.77
2018,8,31,12,15,824.5,143.5,0.5,31.1,871.5,948.63,648.06
2018,8,31,12,30,827.0,142.0,0.5,31.1,873.0,923.37,633.22
2018,8,31,12,45,828.5,139.5,0.5,31.15,867.0,900.84,620.03
2018,8,31,13,0,830.0,137.0,0.5,31.2,861.0,875.23,604.93
2018,8,31,13,15,679.5,207.5,0.5,31.2,793.5,797.07,557.25
2018,8,31,13,30,529.0,278.0,0.5,31.2,726.0,713.33,501.7
2018,8,31,13,45,459.5,306.0,0.5,31.2,687.5,661.31,467.53
2018,8,31,14,0,390.0,334.0,0.5,31.2,649.0,609.16,432.46
2018,8,31,14,15,510.5,267.5,0.5,31.2,664.0,612.45,437.46
2018,8,31,14,30,631.0,201.0,0.5,31.2,679.0,602.03,432.03
2018,8,31,14,45,657.5,177.5,0.5,31.15,654.5,561.4,404.33
2018,8,31,15,0,684.0,154.0,0.5,31.1,630.0,516.91,373.22
2018,8,31,15,15,680.0,145.5,0.45,31.0,594.0,467.26,336.74
2018,8,31,15,30,676.0,137.0,0.4,30.9,558.0,416.92,298.6
2018,8,31,15,45,665.0,129.0,0.35,30.8,516.5,363.87,257.36
2018,8,31,16,0,654.0,121.0,0.3,30.7,475.0,311.31,215.33
2018,8,31,16,15,644.0,111.5,0.3,30.6,432.0,258.39,172.4
2018,8,31,16,30,634.0,102.0,0.3,30.5,389.0,206.26,130.03
2018,8,31,16,45,595.5,96.0,0.3,30.35,339.0,154.21,90.72
2018,8,31,17,0,557.0,90.0,0.3,30.2,289.0,106.79,59.97
2018,8,31,17,15,506.5,81.5,0.3,29.7,239.5,62.0,46.53
2018,8,31,17,30,456.0,73.0,0.3,29.2,190.0,53.7,39.73
2018,8,31,17,45,383.5,61.5,0.3,28.7,144.0,45.92,33.05
2018,8,31,18,0,311.0,50.0,0.3,28.2,98.0,38.21,26.18
2018,8,31,18,15,212.5,35.5,0.3,28.2,62.5,27.69,16.29
2018,8,31,18,30,114.0,21.0,0.3,28.2,27.0,16.69,0.0
2018,8,31,18,45,57.0,10.5,0.3,27.75,13.5,10.01,0.0
2018,8,31,19,0,0.0,0.0,0.3,27.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.3,27.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.35,26.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,1,5,45,16.5,5.5,0.5,22.45,6.0,0.0,0.0
2018,9,1,6,0,33.0,11.0,0.5,22.5,12.0,19.34,0.0
2018,9,1,6,15,86.5,27.0,0.6,22.75,36.5,67.56,35.02
2018,9,1,6,30,140.0,43.0,0.7,23.0,61.0,112.97,82.28
2018,9,1,6,45,175.5,60.5,0.75,23.25,93.5,155.78,119.42
2018,9,1,7,0,211.0,78.0,0.8,23.5,126.0,202.3,158.69
2018,9,1,7,15,209.0,98.5,0.7,24.0,156.5,235.45,185.75
2018,9,1,7,30,207.0,119.0,0.6,24.5,187.0,267.78,210.86
2018,9,1,7,45,295.0,132.5,0.55,25.0,248.0,349.42,273.7
2018,9,1,8,0,383.0,146.0,0.5,25.5,309.0,450.7,347.89
2018,9,1,8,15,473.5,144.5,0.5,26.1,371.5,532.4,405.61
2018,9,1,8,30,564.0,143.0,0.5,26.7,434.0,625.85,469.25
2018,9,1,8,45,639.5,132.5,0.45,27.3,492.5,697.46,514.42
2018,9,1,9,0,715.0,122.0,0.4,27.9,551.0,771.29,558.38
2018,9,1,9,15,733.0,125.0,0.45,28.2,593.0,812.12,582.17
2018,9,1,9,30,751.0,128.0,0.5,28.5,635.0,847.1,602.46
2018,9,1,9,45,753.0,135.0,0.55,28.8,668.0,873.64,617.41
2018,9,1,10,0,755.0,142.0,0.6,29.1,701.0,897.16,630.59
2018,9,1,10,15,776.5,139.0,0.65,29.3,735.5,925.56,647.06
2018,9,1,10,30,798.0,136.0,0.7,29.5,770.0,951.27,661.81
2018,9,1,10,45,803.5,138.5,0.75,29.65,793.5,964.27,669.05
2018,9,1,11,0,809.0,141.0,0.8,29.8,817.0,973.91,674.55
2018,9,1,11,15,812.5,142.5,0.8,29.9,833.0,977.04,675.43
2018,9,1,11,30,816.0,144.0,0.8,30.0,849.0,976.69,674.45
2018,9,1,11,45,817.5,145.0,0.8,30.15,857.5,970.37,669.91
2018,9,1,12,0,819.0,146.0,0.8,30.3,866.0,960.61,663.51
2018,9,1,12,15,815.0,149.0,0.8,30.3,866.0,944.31,653.71
2018,9,1,12,30,811.0,152.0,0.8,30.3,866.0,924.85,642.13
2018,9,1,12,45,803.5,155.0,0.8,30.35,858.0,899.17,626.69
2018,9,1,13,0,796.0,158.0,0.8,30.4,850.0,870.79,609.65
2018,9,1,13,15,792.5,156.5,0.75,30.4,835.5,838.86,589.67
2018,9,1,13,30,789.0,155.0,0.7,30.4,821.0,804.45,568.12
2018,9,1,13,45,610.5,222.5,0.7,30.4,729.5,699.88,499.37
2018,9,1,14,0,432.0,290.0,0.7,30.4,638.0,601.73,432.07
2018,9,1,14,15,286.5,304.0,0.65,30.4,531.0,487.65,353.14
2018,9,1,14,30,141.0,318.0,0.6,30.4,424.0,387.96,282.23
2018,9,1,14,45,107.5,303.5,0.6,30.35,382.0,344.57,252.02
2018,9,1,15,0,74.0,289.0,0.6,30.3,340.0,304.37,223.37
2018,9,1,15,15,64.5,256.5,0.6,30.25,299.0,264.64,195.01
2018,9,1,15,30,55.0,224.0,0.6,30.2,258.0,226.42,167.32
2018,9,1,15,45,105.5,209.0,0.6,30.15,268.0,225.45,166.28
2018,9,1,16,0,156.0,194.0,0.6,30.1,278.0,219.61,160.47
2018,9,1,16,15,78.0,108.5,0.6,29.65,150.5,116.63,83.87
2018,9,1,16,30,0.0,23.0,0.6,29.2,23.0,21.35,11.57
2018,9,1,16,45,0.0,18.5,0.6,28.8,18.5,17.16,8.31
2018,9,1,17,0,0.0,14.0,0.6,28.4,14.0,12.98,4.95
2018,9,1,17,15,0.0,14.0,0.55,27.8,14.0,12.97,5.47
2018,9,1,17,30,0.0,14.0,0.5,27.2,14.0,12.97,5.48
2018,9,1,17,45,0.0,11.5,0.5,26.55,11.5,10.65,3.45
2018,9,1,18,0,0.0,9.0,0.5,25.9,9.0,8.33,1.37
2018,9,1,18,15,0.0,6.5,0.5,25.9,6.5,6.01,0.0
2018,9,1,18,30,0.0,4.0,0.5,25.9,4.0,3.7,0.0
2018,9,1,18,45,0.0,2.0,0.5,25.2,2.0,1.91,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.4,22.55,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.35,22.4,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.35,21.4,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.55,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,2,5,45,3.5,2.0,0.8,20.8,2.0,0.0,0.0
2018,9,2,6,0,7.0,4.0,0.9,21.0,4.0,5.69,0.0
2018,9,2,6,15,3.5,9.0,0.9,21.3,9.0,9.59,0.0
2018,9,2,6,30,0.0,14.0,0.9,21.6,14.0,12.97,4.77
2018,9,2,6,45,0.0,21.0,0.95,21.95,21.0,19.47,10.4
2018,9,2,7,0,0.0,28.0,1.0,22.3,28.0,25.97,15.96
2018,9,2,7,15,0.0,33.5,0.9,22.75,33.5,31.09,20.26
2018,9,2,7,30,0.0,39.0,0.8,23.2,39.0,36.21,24.46
2018,9,2,7,45,0.0,48.0,0.75,23.7,48.0,44.6,31.25
2018,9,2,8,0,0.0,57.0,0.7,24.2,57.0,53.0,37.93
2018,9,2,8,15,0.0,74.5,0.65,24.8,74.5,69.34,50.89
2018,9,2,8,30,0.0,92.0,0.6,25.4,92.0,85.94,63.8
2018,9,2,8,45,3.0,129.0,0.55,26.0,131.0,124.84,94.09
2018,9,2,9,0,6.0,166.0,0.5,26.6,170.0,164.4,124.03
2018,9,2,9,15,37.5,227.5,0.5,27.2,252.5,266.51,201.02
2018,9,2,9,30,69.0,289.0,0.5,27.8,335.0,363.1,270.3
2018,9,2,9,45,109.5,317.0,0.45,28.35,395.5,431.73,317.65
2018,9,2,10,0,150.0,345.0,0.4,28.9,456.0,515.48,373.68
2018,9,2,10,15,199.0,357.5,0.3,29.25,511.0,576.86,413.07
2018,9,2,10,30,248.0,370.0,0.2,29.6,566.0,652.6,460.41
2018,9,2,10,45,229.0,384.0,0.15,30.0,569.5,634.5,445.47
2018,9,2,11,0,210.0,398.0,0.1,30.4,573.0,628.93,439.71
2018,9,2,11,15,244.5,404.0,0.15,30.55,611.5,679.59,472.54
2018,9,2,11,30,279.0,410.0,0.2,30.7,650.0,715.43,495.19
2018,9,2,11,45,406.0,351.5,0.25,30.85,705.0,782.86,540.63
2018,9,2,12,0,533.0,293.0,0.3,31.0,760.0,836.96,576.82
2018,9,2,12,15,677.5,218.0,0.4,31.05,812.5,888.42,612.1
2018,9,2,12,30,822.0,143.0,0.5,31.1,865.0,924.69,635.08
2018,9,2,12,45,827.5,138.0,0.55,31.15,859.5,896.06,618.29
2018,9,2,13,0,833.0,133.0,0.6,31.2,854.0,871.37,604.7
2018,9,2,13,15,829.0,132.0,0.6,31.2,839.0,839.3,585.64
2018,9,2,13,30,825.0,131.0,0.6,31.2,824.0,804.67,564.95
2018,9,2,13,45,818.5,130.0,0.65,31.2,802.0,768.77,544.07
2018,9,2,14,0,812.0,129.0,0.7,31.2,780.0,726.97,519.07
2018,9,2,14,15,803.5,126.5,0.75,31.05,750.5,680.5,489.64
2018,9,2,14,30,795.0,124.0,0.8,30.9,721.0,632.63,458.0
2018,9,2,14,45,784.0,121.5,0.8,30.8,686.0,582.1,422.88
2018,9,2,15,0,773.0,119.0,0.8,30.7,651.0,530.87,386.16
2018,9,2,15,15,705.5,130.5,0.8,30.6,593.0,462.59,336.27
2018,9,2,15,30,638.0,142.0,0.8,30.5,535.0,401.59,290.53
2018,9,2,15,45,616.5,135.0,0.75,30.35,490.0,347.6,248.4
2018,9,2,16,0,595.0,128.0,0.7,30.2,445.0,295.39,206.56
2018,9,2,16,15,593.5,116.5,0.7,29.85,406.5,246.3,166.15
2018,9,2,16,30,592.0,105.0,0.7,29.5,368.0,197.05,125.59
2018,9,2,16,45,467.0,104.0,0.7,29.2,295.0,141.07,86.79
2018,9,2,17,0,342.0,103.0,0.7,28.9,222.0,99.53,62.84
2018,9,2,17,15,325.5,91.5,0.65,28.3,189.0,65.66,49.95
2018,9,2,17,30,309.0,80.0,0.6,27.7,156.0,58.57,44.07
2018,9,2,17,45,215.5,64.0,0.55,27.1,111.0,50.87,37.37
2018,9,2,18,0,122.0,48.0,0.5,26.5,66.0,38.72,26.66
2018,9,2,18,15,73.0,30.5,0.5,26.5,40.0,25.1,13.76
2018,9,2,18,30,24.0,13.0,0.5,26.5,14.0,12.39,0.0
2018,9,2,18,45,12.0,6.5,0.5,25.85,7.0,6.2,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,3,5,45,32.0,6.0,0.65,22.3,6.5,0.0,0.0
2018,9,3,6,0,64.0,12.0,0.7,22.5,13.0,28.59,0.0
2018,9,3,6,15,180.0,25.5,0.8,22.8,44.0,101.31,47.23
2018,9,3,6,30,296.0,39.0,0.9,23.1,75.0,176.58,129.01
2018,9,3,6,45,381.0,49.5,1.0,23.45,119.5,243.69,186.91
2018,9,3,7,0,466.0,60.0,1.1,23.8,164.0,319.69,250.17
2018,9,3,7,15,524.0,67.0,1.05,24.25,213.5,385.2,303.04
2018,9,3,7,30,582.0,74.0,1.0,24.7,263.0,455.49,357.22
2018,9,3,7,45,622.5,80.0,0.95,25.15,314.0,517.53,402.88
2018,9,3,8,0,663.0,86.0,0.9,25.6,365.0,581.73,448.1
2018,9,3,8,15,691.0,90.5,0.9,26.05,414.0,636.55,484.54
2018,9,3,8,30,719.0,95.0,0.9,26.5,463.0,688.49,517.38
2018,9,3,8,45,740.0,99.0,0.85,26.95,509.5,737.04,546.45
2018,9,3,9,0,761.0,103.0,0.8,27.4,556.0,784.46,573.96
2018,9,3,9,15,775.0,106.5,0.75,27.75,597.5,823.69,595.68
2018,9,3,9,30,789.0,110.0,0.7,28.1,639.0,860.78,615.66
2018,9,3,9,45,798.0,114.5,0.65,28.4,675.5,891.97,631.7
2018,9,3,10,0,807.0,119.0,0.6,28.7,712.0,920.32,645.82
2018,9,3,10,15,816.0,120.5,0.55,29.0,742.5,942.26,655.88
2018,9,3,10,30,825.0,122.0,0.5,29.3,773.0,961.05,664.06
2018,9,3,10,45,831.5,123.5,0.5,29.55,797.0,965.4,664.85
2018,9,3,11,0,838.0,125.0,0.5,29.8,821.0,975.06,669.16
2018,9,3,11,15,842.0,126.5,0.5,30.0,837.5,978.78,670.1
2018,9,3,11,30,846.0,128.0,0.5,30.2,854.0,979.0,669.18
2018,9,3,11,45,790.0,158.5,0.5,30.4,842.0,955.93,654.61
2018,9,3,12,0,734.0,189.0,0.5,30.6,830.0,926.28,636.49
2018,9,3,12,15,659.5,225.5,0.55,30.7,802.0,878.17,608.42
2018,9,3,12,30,585.0,262.0,0.6,30.8,774.0,828.25,577.13
2018,9,3,12,45,621.0,240.0,0.6,30.9,779.5,821.02,574.02
2018,9,3,13,0,657.0,218.0,0.6,31.0,785.0,809.6,567.69
2018,9,3,13,15,741.0,175.5,0.6,31.0,804.0,811.26,569.57
2018,9,3,13,30,825.0,133.0,0.6,31.0,823.0,809.0,568.59
2018,9,3,13,45,767.5,156.0,0.6,31.05,784.5,753.21,533.8
2018,9,3,14,0,710.0,179.0,0.6,31.1,746.0,699.71,498.75
2018,9,3,14,15,547.5,242.0,0.6,31.05,669.5,611.05,437.89
2018,9,3,14,30,385.0,305.0,0.6,31.0,593.0,532.99,383.33
2018,9,3,14,45,555.5,221.5,0.6,30.95,614.0,535.99,387.81
2018,9,3,15,0,726.0,138.0,0.6,30.9,635.0,519.76,376.68
2018,9,3,15,15,746.0,121.5,0.55,30.9,604.0,474.11,342.13
2018,9,3,15,30,766.0,105.0,0.5,30.9,573.0,423.42,302.88
2018,9,3,15,45,746.5,101.0,0.5,30.9,527.5,366.24,258.1
2018,9,3,16,0,727.0,97.0,0.5,30.9,482.0,310.33,213.04
2018,9,3,16,15,699.5,93.0,0.5,30.65,433.0,250.62,164.87
2018,9,3,16,30,672.0,89.0,0.5,30.4,384.0,196.61,121.31
2018,9,3,16,45,635.0,83.5,0.5,30.2,333.5,143.12,81.04
2018,9,3,17,0,598.0,78.0,0.5,30.0,283.0,94.04,50.3
2018,9,3,17,15,545.0,70.5,0.5,29.45,232.5,49.35,36.06
2018,9,3,17,30,492.0,63.0,0.5,28.9,182.0,45.94,33.25
2018,9,3,17,45,369.5,54.0,0.5,28.4,131.0,40.9,28.79
2018,9,3,18,0,247.0,45.0,0.5,27.9,80.0,34.51,22.94
2018,9,3,18,15,157.5,29.5,0.5,27.9,48.5,23.04,11.64
2018,9,3,18,30,68.0,14.0,0.5,27.9,17.0,13.34,0.0
2018,9,3,18,45,34.0,7.0,0.55,27.45,8.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.6,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,4,5,45,1.5,3.0,0.65,22.5,3.0,0.0,0.0
2018,9,4,6,0,3.0,6.0,0.7,22.7,6.0,6.52,0.0
2018,9,4,6,15,36.0,23.5,0.8,23.15,27.5,41.15,14.5
2018,9,4,6,30,69.0,41.0,0.9,23.6,49.0,77.72,54.84
2018,9,4,6,45,187.0,56.0,1.0,24.05,93.5,155.72,118.91
2018,9,4,7,0,305.0,71.0,1.1,24.5,138.0,250.0,195.75
2018,9,4,7,15,400.5,79.5,1.05,25.2,192.5,327.95,258.1
2018,9,4,7,30,496.0,88.0,1.0,25.9,247.0,419.78,328.59
2018,9,4,7,45,533.0,97.0,0.95,26.65,295.5,479.08,371.7
2018,9,4,8,0,570.0,106.0,0.9,27.4,344.0,540.34,414.51
2018,9,4,8,15,623.0,107.0,0.9,27.95,398.0,605.82,459.61
2018,9,4,8,30,676.0,108.0,0.9,28.5,452.0,673.53,503.55
2018,9,4,8,45,708.5,108.0,0.9,29.1,500.0,725.02,534.7
2018,9,4,9,0,741.0,108.0,0.9,29.7,548.0,772.92,562.84
2018,9,4,9,15,751.0,115.0,0.9,30.05,589.0,811.95,585.24
2018,9,4,9,30,761.0,122.0,0.9,30.4,630.0,848.64,605.9
2018,9,4,9,45,717.5,151.0,0.9,30.7,652.0,862.5,612.09
2018,9,4,10,0,674.0,180.0,0.9,31.0,674.0,866.58,612.52
2018,9,4,10,15,551.0,245.5,0.95,31.2,660.5,822.7,582.23
2018,9,4,10,30,428.0,311.0,1.0,31.4,647.0,777.4,549.51
2018,9,4,10,45,338.5,353.0,1.0,31.6,624.0,722.74,511.33
2018,9,4,11,0,249.0,395.0,1.0,31.8,601.0,677.92,478.96
2018,9,4,11,15,327.5,374.5,1.0,31.9,651.0,730.25,514.94
2018,9,4,11,30,406.0,354.0,1.0,32.0,701.0,792.02,555.04
2018,9,4,11,45,488.0,311.5,1.05,32.1,733.0,821.35,575.5
2018,9,4,12,0,570.0,269.0,1.1,32.2,765.0,849.3,595.26
2018,9,4,12,15,440.0,318.0,1.1,32.2,701.0,760.46,535.31
2018,9,4,12,30,310.0,367.0,1.1,32.2,637.0,667.25,472.48
2018,9,4,12,45,368.0,349.5,1.1,32.25,667.5,690.35,489.8
2018,9,4,13,0,426.0,332.0,1.1,32.3,698.0,716.54,507.66
2018,9,4,13,15,437.0,320.0,1.1,32.25,689.5,695.9,494.49
2018,9,4,13,30,448.0,308.0,1.1,32.2,681.0,673.16,480.27
2018,9,4,13,45,518.5,269.0,1.1,32.2,689.5,668.46,479.03
2018,9,4,14,0,589.0,230.0,1.1,32.2,698.0,658.6,473.8
2018,9,4,14,15,547.5,237.0,1.1,32.1,659.0,605.21,437.33
2018,9,4,14,30,506.0,244.0,1.1,32.0,620.0,555.42,402.97
2018,9,4,14,45,537.5,220.0,1.1,31.85,601.5,522.75,380.71
2018,9,4,15,0,569.0,196.0,1.1,31.7,583.0,487.25,355.35
2018,9,4,15,15,419.0,215.0,1.05,31.6,490.0,396.48,289.45
2018,9,4,15,30,269.0,234.0,1.0,31.5,397.0,322.64,235.73
2018,9,4,15,45,222.0,201.0,0.95,31.4,328.5,258.15,188.22
2018,9,4,16,0,175.0,168.0,0.9,31.3,260.0,202.32,146.6
2018,9,4,16,15,162.5,159.0,0.85,31.0,237.5,178.6,128.29
2018,9,4,16,30,150.0,150.0,0.8,30.7,215.0,156.11,111.04
2018,9,4,16,45,150.0,117.0,0.8,30.4,175.0,118.01,81.8
2018,9,4,17,0,150.0,84.0,0.8,30.1,135.0,76.2,50.8
2018,9,4,17,15,259.0,78.0,0.75,29.5,147.5,55.43,41.18
2018,9,4,17,30,368.0,72.0,0.7,28.9,160.0,52.94,39.09
2018,9,4,17,45,308.5,59.0,0.65,28.35,120.0,44.39,31.66
2018,9,4,18,0,249.0,46.0,0.6,27.8,80.0,35.44,23.62
2018,9,4,18,15,157.0,30.0,0.6,27.8,48.0,23.55,11.42
2018,9,4,18,30,65.0,14.0,0.6,27.8,16.0,13.34,0.0
2018,9,4,18,45,32.5,7.0,0.6,27.3,8.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.55,25.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.4,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,5,5,45,26.0,4.5,0.45,22.8,5.0,0.0,0.0
2018,9,5,6,0,52.0,9.0,0.5,22.8,10.0,22.5,0.0
2018,9,5,6,15,160.5,23.5,0.55,23.3,39.5,91.52,32.75
2018,9,5,6,30,269.0,38.0,0.6,23.8,69.0,164.71,118.96
2018,9,5,6,45,367.0,49.0,0.65,24.3,115.0,237.01,180.39
2018,9,5,7,0,465.0,60.0,0.7,24.8,161.0,319.2,247.57
2018,9,5,7,15,495.0,71.0,0.75,25.55,205.0,373.85,291.53
2018,9,5,7,30,525.0,82.0,0.8,26.3,249.0,430.52,335.06
2018,9,5,7,45,474.5,108.5,0.85,27.05,280.0,449.59,348.2
2018,9,5,8,0,424.0,135.0,0.9,27.8,311.0,467.06,359.17
2018,9,5,8,15,526.5,128.0,1.0,28.2,375.5,552.54,421.71
2018,9,5,8,30,629.0,121.0,1.1,28.6,440.0,651.9,491.06
2018,9,5,8,45,705.0,109.0,1.15,29.0,499.0,723.21,536.81
2018,9,5,9,0,781.0,97.0,1.2,29.4,558.0,794.01,581.24
2018,9,5,9,15,797.5,99.0,1.25,29.7,600.5,834.2,604.98
2018,9,5,9,30,814.0,101.0,1.3,30.0,643.0,872.32,627.46
2018,9,5,9,45,691.5,152.5,1.3,30.3,631.0,839.63,603.9
2018,9,5,10,0,569.0,204.0,1.3,30.6,619.0,792.3,571.18
2018,9,5,10,15,518.0,243.0,1.35,30.85,633.5,787.74,566.04
2018,9,5,10,30,467.0,282.0,1.4,31.1,648.0,784.44,561.19
2018,9,5,10,45,405.0,319.0,1.4,31.3,643.5,764.0,544.76
2018,9,5,11,0,343.0,356.0,1.4,31.5,639.0,728.76,519.18
2018,9,5,11,15,487.0,293.5,1.4,31.7,704.0,814.05,577.86
2018,9,5,11,30,631.0,231.0,1.4,31.9,769.0,888.89,627.41
2018,9,5,11,45,570.0,254.0,1.4,32.05,743.5,844.32,596.26
2018,9,5,12,0,509.0,277.0,1.4,32.2,718.0,795.49,563.54
2018,9,5,12,15,459.5,301.0,1.4,32.3,699.5,761.13,540.07
2018,9,5,12,30,410.0,325.0,1.4,32.4,681.0,725.87,515.76
2018,9,5,12,45,509.5,275.5,1.4,32.5,714.0,751.64,535.41
2018,9,5,13,0,609.0,226.0,1.4,32.6,747.0,773.47,551.58
2018,9,5,13,15,537.5,261.5,1.4,32.6,715.5,722.68,516.43
2018,9,5,13,30,466.0,297.0,1.4,32.6,684.0,676.36,484.47
2018,9,5,13,45,436.0,304.5,1.35,32.55,658.5,637.86,458.28
2018,9,5,14,0,406.0,312.0,1.3,32.5,633.0,600.1,432.26
2018,9,5,14,15,609.0,215.0,1.25,32.45,675.5,626.79,453.84
2018,9,5,14,30,812.0,118.0,1.2,32.4,718.0,632.06,459.11
2018,9,5,14,45,808.5,112.5,1.2,32.3,684.5,582.11,423.57
2018,9,5,15,0,805.0,107.0,1.2,32.2,651.0,530.71,386.32
2018,9,5,15,15,790.0,103.5,1.15,32.0,609.0,474.43,344.2
2018,9,5,15,30,775.0,100.0,1.1,31.8,567.0,418.36,300.85
2018,9,5,15,45,763.5,94.5,1.05,31.6,523.5,362.21,256.0
2018,9,5,16,0,752.0,89.0,1.0,31.4,480.0,306.41,210.15
2018,9,5,16,15,725.0,85.0,1.0,31.1,430.5,248.76,162.85
2018,9,5,16,30,698.0,81.0,1.0,30.8,381.0,190.38,115.63
2018,9,5,16,45,661.0,76.0,0.95,30.5,330.0,135.92,74.78
2018,9,5,17,0,624.0,71.0,0.9,30.2,279.0,85.84,44.36
2018,9,5,17,15,569.5,64.5,0.85,29.35,228.5,45.05,32.47
2018,9,5,17,30,515.0,58.0,0.8,28.5,178.0,42.24,30.16
2018,9,5,17,45,433.0,48.5,0.75,27.6,131.5,36.61,25.22
2018,9,5,18,0,351.0,39.0,0.7,26.7,85.0,30.72,19.76
2018,9,5,18,15,226.0,26.5,0.7,26.7,51.0,21.53,9.25
2018,9,5,18,30,101.0,14.0,0.7,26.7,17.0,13.34,0.0
2018,9,5,18,45,50.5,7.0,0.75,25.8,8.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,6,5,45,30.0,4.5,0.6,20.85,5.0,0.0,0.0
2018,9,6,6,0,60.0,9.0,0.6,21.0,10.0,24.64,0.0
2018,9,6,6,15,179.5,23.0,0.65,21.65,40.5,96.68,28.47
2018,9,6,6,30,299.0,37.0,0.7,22.3,71.0,175.76,127.3
2018,9,6,6,45,388.5,47.0,0.8,22.9,115.5,244.35,186.97
2018,9,6,7,0,478.0,57.0,0.9,23.5,160.0,322.31,251.67
2018,9,6,7,15,538.0,64.5,0.9,24.35,210.5,389.99,305.9
2018,9,6,7,30,598.0,72.0,0.9,25.2,261.0,462.68,361.42
2018,9,6,7,45,639.5,76.5,0.95,26.0,312.0,524.24,406.66
2018,9,6,8,0,681.0,81.0,1.0,26.8,363.0,587.96,451.64
2018,9,6,8,15,709.5,86.0,0.95,27.4,413.0,644.42,488.14
2018,9,6,8,30,738.0,91.0,0.9,28.0,463.0,698.17,521.12
2018,9,6,8,45,759.0,94.0,0.9,28.6,509.5,746.11,549.76
2018,9,6,9,0,780.0,97.0,0.9,29.2,556.0,792.86,576.97
2018,9,6,9,15,794.0,100.5,0.8,29.6,598.0,832.52,597.97
2018,9,6,9,30,808.0,104.0,0.7,30.0,640.0,869.96,617.0
2018,9,6,9,45,796.0,116.0,0.65,30.4,669.0,890.54,626.0
2018,9,6,10,0,784.0,128.0,0.6,30.8,698.0,907.15,632.73
2018,9,6,10,15,519.5,239.0,0.5,31.1,623.5,784.53,550.79
2018,9,6,10,30,255.0,350.0,0.4,31.4,549.0,637.76,448.34
2018,9,6,10,45,323.0,336.5,0.35,31.7,596.5,689.23,483.28
2018,9,6,11,0,391.0,323.0,0.3,32.0,644.0,752.94,522.45
2018,9,6,11,15,408.0,320.0,0.3,32.2,661.0,763.43,527.67
2018,9,6,11,30,425.0,317.0,0.3,32.4,678.0,771.87,532.37
2018,9,6,11,45,562.0,260.0,0.25,32.65,742.5,841.92,577.12
2018,9,6,12,0,699.0,203.0,0.2,32.9,807.0,904.62,613.9
2018,9,6,12,15,593.0,255.5,0.2,33.0,768.0,842.94,574.3
2018,9,6,12,30,487.0,308.0,0.2,33.1,729.0,779.46,533.38
2018,9,6,12,45,504.5,292.0,0.2,33.2,725.0,762.95,524.45
2018,9,6,13,0,522.0,276.0,0.2,33.3,721.0,743.8,513.18
2018,9,6,13,15,637.5,221.0,0.2,33.35,754.5,768.21,531.11
2018,9,6,13,30,753.0,166.0,0.2,33.4,788.0,778.77,538.83
2018,9,6,13,45,802.5,139.5,0.2,33.4,785.5,759.18,527.1
2018,9,6,14,0,852.0,113.0,0.2,33.4,783.0,731.39,510.65
2018,9,6,14,15,843.0,111.5,0.2,33.35,753.0,684.43,481.06
2018,9,6,14,30,834.0,110.0,0.2,33.3,723.0,635.96,449.15
2018,9,6,14,45,813.0,111.0,0.2,33.2,683.5,581.23,412.13
2018,9,6,15,0,792.0,112.0,0.2,33.1,644.0,526.4,373.88
2018,9,6,15,15,743.0,118.0,0.2,33.0,591.5,463.45,328.82
2018,9,6,15,30,694.0,124.0,0.2,32.9,539.0,401.82,283.51
2018,9,6,15,45,715.0,108.5,0.2,32.75,506.0,352.5,244.84
2018,9,6,16,0,736.0,93.0,0.2,32.6,473.0,302.95,204.2
2018,9,6,16,15,707.5,89.0,0.25,32.35,423.5,242.68,156.29
2018,9,6,16,30,679.0,85.0,0.3,32.1,374.0,188.13,113.12
2018,9,6,16,45,633.0,80.5,0.3,31.9,321.5,134.25,73.96
2018,9,6,17,0,587.0,76.0,0.3,31.7,269.0,85.9,45.77
2018,9,6,17,15,537.0,68.0,0.35,30.95,220.0,48.11,34.76
2018,9,6,17,30,487.0,60.0,0.4,30.2,171.0,44.19,31.53
2018,9,6,17,45,402.0,50.0,0.45,29.45,125.5,38.21,26.29
2018,9,6,18,0,317.0,40.0,0.5,28.7,80.0,31.95,20.46
2018,9,6,18,15,200.0,26.5,0.5,28.7,47.5,20.89,7.65
2018,9,6,18,30,83.0,13.0,0.5,28.7,15.0,12.39,0.0
2018,9,6,18,45,41.5,6.5,0.55,27.85,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.65,26.75,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,7,5,45,25.0,4.0,0.6,21.3,4.5,0.0,0.0
2018,9,7,6,0,50.0,8.0,0.6,21.5,9.0,21.01,0.0
2018,9,7,6,15,158.5,23.0,0.65,22.2,38.0,89.52,18.46
2018,9,7,6,30,267.0,38.0,0.7,22.9,67.0,164.64,118.43
2018,9,7,6,45,356.0,49.0,0.75,23.55,111.0,232.14,177.02
2018,9,7,7,0,445.0,60.0,0.8,24.2,155.0,309.27,240.67
2018,9,7,7,15,475.0,71.0,0.75,25.05,198.0,362.85,283.71
2018,9,7,7,30,505.0,82.0,0.7,25.9,241.0,418.47,326.09
2018,9,7,7,45,420.0,115.5,0.6,26.8,264.0,422.68,326.78
2018,9,7,8,0,335.0,149.0,0.5,27.7,287.0,409.93,314.39
2018,9,7,8,15,392.5,158.5,0.45,28.35,340.5,489.03,370.31
2018,9,7,8,30,450.0,168.0,0.4,29.0,394.0,560.16,417.79
2018,9,7,8,45,515.0,166.0,0.3,29.6,449.0,627.15,460.58
2018,9,7,9,0,580.0,164.0,0.2,30.2,504.0,702.83,507.13
2018,9,7,9,15,650.0,152.5,0.25,30.55,560.0,769.33,547.88
2018,9,7,9,30,720.0,141.0,0.3,30.9,616.0,836.53,587.77
2018,9,7,9,45,749.0,138.5,0.3,31.25,658.0,871.49,606.15
2018,9,7,10,0,778.0,136.0,0.3,31.6,700.0,909.83,626.79
2018,9,7,10,15,657.5,197.0,0.35,31.85,688.0,877.23,605.76
2018,9,7,10,30,537.0,258.0,0.4,32.1,676.0,826.35,572.26
2018,9,7,10,45,428.5,308.5,0.4,32.35,648.5,775.61,537.2
2018,9,7,11,0,320.0,359.0,0.4,32.6,621.0,709.04,492.05
2018,9,7,11,15,255.5,369.0,0.45,32.75,581.0,652.82,455.44
2018,9,7,11,30,191.0,379.0,0.5,32.9,541.0,583.09,409.39
2018,9,7,11,45,248.5,372.0,0.5,33.05,584.5,638.86,447.19
2018,9,7,12,0,306.0,365.0,0.5,33.2,628.0,679.86,473.78
2018,9,7,12,15,453.0,313.5,0.55,33.3,703.5,766.57,532.04
2018,9,7,12,30,600.0,262.0,0.6,33.4,779.0,838.75,579.48
2018,9,7,12,45,493.5,313.0,0.6,33.45,735.5,773.25,535.09
2018,9,7,13,0,387.0,364.0,0.6,33.5,692.0,705.44,490.37
2018,9,7,13,15,409.0,348.0,0.65,33.5,689.0,697.19,487.08
2018,9,7,13,30,431.0,332.0,0.7,33.5,686.0,680.01,477.38
2018,9,7,13,45,456.0,311.0,0.7,33.45,676.5,657.59,463.83
2018,9,7,14,0,481.0,290.0,0.7,33.4,667.0,632.07,448.0
2018,9,7,14,15,460.5,281.0,0.7,33.3,630.5,583.69,416.07
2018,9,7,14,30,440.0,272.0,0.7,33.2,594.0,536.09,384.2
2018,9,7,14,45,365.0,276.5,0.75,33.05,534.5,468.78,338.01
2018,9,7,15,0,290.0,281.0,0.8,32.9,475.0,410.29,297.16
2018,9,7,15,15,274.5,257.5,0.8,32.8,431.5,362.43,263.19
2018,9,7,15,30,259.0,234.0,0.8,32.7,388.0,316.26,229.58
2018,9,7,15,45,310.5,206.5,0.8,32.55,376.0,292.39,210.55
2018,9,7,16,0,362.0,179.0,0.8,32.4,364.0,262.6,185.72
2018,9,7,16,15,448.0,148.0,0.75,32.05,353.0,229.25,155.97
2018,9,7,16,30,534.0,117.0,0.7,31.7,342.0,188.25,119.58
2018,9,7,16,45,459.5,110.0,0.7,31.35,285.0,137.19,83.84
2018,9,7,17,0,385.0,103.0,0.7,31.0,228.0,95.64,59.96
2018,9,7,17,15,368.5,85.5,0.7,30.2,187.5,61.84,46.34
2018,9,7,17,30,352.0,68.0,0.7,29.4,147.0,50.32,36.72
2018,9,7,17,45,293.0,55.0,0.65,28.6,108.5,41.65,29.19
2018,9,7,18,0,234.0,42.0,0.6,27.8,70.0,32.57,20.93
2018,9,7,18,15,143.0,26.5,0.6,27.8,41.0,20.95,6.22
2018,9,7,18,30,52.0,11.0,0.6,27.8,12.0,10.48,0.0
2018,9,7,18,45,26.0,5.5,0.65,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.65,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.55,25.05,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.45,23.7,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.4,21.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.35,20.65,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.4,20.95,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.4,21.1,8.0,17.79,0.0
2018,9,8,6,15,110.0,23.0,0.45,21.5,32.5,73.47,6.76
2018,9,8,6,30,182.0,38.0,0.5,21.9,57.0,132.55,94.92
2018,9,8,6,45,187.0,54.0,0.5,22.3,83.5,154.32,117.64
2018,9,8,7,0,192.0,70.0,0.5,22.7,110.0,184.41,144.24
2018,9,8,7,15,173.0,94.0,0.5,23.5,138.0,211.93,166.95
2018,9,8,7,30,154.0,118.0,0.5,24.3,166.0,227.23,178.87
2018,9,8,7,45,148.0,142.5,0.5,25.05,195.5,257.7,201.82
2018,9,8,8,0,142.0,167.0,0.5,25.8,225.0,287.01,222.89
2018,9,8,8,15,182.0,188.5,0.5,26.55,273.0,345.53,266.06
2018,9,8,8,30,222.0,210.0,0.5,27.3,321.0,406.79,309.62
2018,9,8,8,45,229.5,232.0,0.45,28.1,356.5,444.44,333.86
2018,9,8,9,0,237.0,254.0,0.4,28.9,392.0,481.73,357.3
2018,9,8,9,15,230.0,276.5,0.4,29.3,419.0,506.34,372.03
2018,9,8,9,30,223.0,299.0,0.4,29.7,446.0,529.54,385.69
2018,9,8,9,45,225.0,318.0,0.4,30.1,473.5,555.71,401.47
2018,9,8,10,0,227.0,337.0,0.4,30.5,501.0,580.91,416.37
2018,9,8,10,15,241.0,350.5,0.4,30.75,531.5,610.47,434.64
2018,9,8,10,30,255.0,364.0,0.4,31.0,562.0,653.36,461.02
2018,9,8,10,45,261.0,375.5,0.4,31.25,583.5,670.89,470.71
2018,9,8,11,0,267.0,387.0,0.4,31.5,605.0,687.08,479.81
2018,9,8,11,15,263.5,396.5,0.4,31.65,615.0,690.3,480.7
2018,9,8,11,30,260.0,406.0,0.4,31.8,625.0,692.09,480.91
2018,9,8,11,45,286.5,403.5,0.4,31.95,647.0,708.96,491.68
2018,9,8,12,0,313.0,401.0,0.4,32.1,669.0,723.96,501.04
2018,9,8,12,15,311.0,401.5,0.4,32.2,668.0,713.03,493.6
2018,9,8,12,30,309.0,402.0,0.4,32.3,667.0,700.79,485.68
2018,9,8,12,45,286.0,403.0,0.4,32.35,646.5,668.97,465.03
2018,9,8,13,0,263.0,404.0,0.4,32.4,626.0,637.15,444.46
2018,9,8,13,15,233.5,401.0,0.4,32.4,595.5,589.83,413.78
2018,9,8,13,30,204.0,398.0,0.4,32.4,565.0,551.07,388.37
2018,9,8,13,45,186.5,386.0,0.45,32.35,535.5,514.32,364.8
2018,9,8,14,0,169.0,374.0,0.5,32.3,506.0,478.58,341.5
2018,9,8,14,15,127.0,345.0,0.5,32.2,442.0,411.82,295.99
2018,9,8,14,30,85.0,316.0,0.5,32.1,378.0,347.24,251.33
2018,9,8,14,45,66.0,289.0,0.55,32.05,335.5,304.96,222.1
2018,9,8,15,0,47.0,262.0,0.6,32.0,293.0,264.97,193.89
2018,9,8,15,15,29.0,214.0,0.6,31.8,232.5,209.34,153.8
2018,9,8,15,30,11.0,166.0,0.6,31.6,172.0,157.33,115.69
2018,9,8,15,45,7.0,136.0,0.6,31.45,140.0,127.86,93.89
2018,9,8,16,0,3.0,106.0,0.6,31.3,108.0,99.02,72.17
2018,9,8,16,15,20.0,108.5,0.6,30.95,117.0,103.23,75.27
2018,9,8,16,30,37.0,111.0,0.6,30.6,126.0,105.85,76.86
2018,9,8,16,45,153.0,112.0,0.6,30.25,162.5,111.98,77.29
2018,9,8,17,0,269.0,113.0,0.6,29.9,199.0,100.74,67.86
2018,9,8,17,15,201.0,96.0,0.6,29.1,153.5,73.65,56.39
2018,9,8,17,30,133.0,79.0,0.6,28.3,108.0,64.59,48.8
2018,9,8,17,45,102.5,59.5,0.55,27.5,78.0,49.44,35.75
2018,9,8,18,0,72.0,40.0,0.5,26.7,48.0,33.91,21.97
2018,9,8,18,15,41.0,23.5,0.5,26.7,27.5,20.27,3.77
2018,9,8,18,30,10.0,7.0,0.5,26.7,7.0,6.67,0.0
2018,9,8,18,45,5.0,3.5,0.55,25.85,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.1,19.95,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.15,19.9,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,9,5,45,4.5,2.5,1.25,19.95,2.5,0.0,0.0
2018,9,9,6,0,9.0,5.0,1.3,20.0,5.0,7.17,0.0
2018,9,9,6,15,19.0,14.0,1.3,20.25,15.5,22.32,0.0
2018,9,9,6,30,29.0,23.0,1.3,20.5,26.0,38.09,23.92
2018,9,9,6,45,24.5,35.5,1.35,20.75,39.0,45.81,31.9
2018,9,9,7,0,20.0,48.0,1.4,21.0,52.0,57.61,42.31
2018,9,9,7,15,21.0,66.5,1.35,21.4,72.0,78.73,60.09
2018,9,9,7,30,22.0,85.0,1.3,21.8,92.0,99.76,77.42
2018,9,9,7,45,24.5,110.0,1.3,22.2,119.0,129.25,101.22
2018,9,9,8,0,27.0,135.0,1.3,22.6,146.0,158.8,124.53
2018,9,9,8,15,14.5,111.5,1.2,23.15,117.5,116.83,89.98
2018,9,9,8,30,2.0,88.0,1.1,23.7,89.0,83.65,62.55
2018,9,9,8,45,1.0,79.0,1.05,24.2,79.5,74.39,54.79
2018,9,9,9,0,0.0,70.0,1.0,24.7,70.0,65.18,47.09
2018,9,9,9,15,0.0,81.5,0.95,25.15,81.5,75.95,55.44
2018,9,9,9,30,0.0,93.0,0.9,25.6,93.0,86.72,63.68
2018,9,9,9,45,4.0,145.0,0.85,26.1,148.0,141.0,105.81
2018,9,9,10,0,8.0,197.0,0.8,26.6,203.0,196.38,147.52
2018,9,9,10,15,5.0,163.5,0.8,26.95,167.5,159.94,119.15
2018,9,9,10,30,2.0,130.0,0.8,27.3,132.0,124.29,91.59
2018,9,9,10,45,1.5,119.0,0.75,27.65,120.5,113.2,82.88
2018,9,9,11,0,1.0,108.0,0.7,28.0,109.0,102.19,74.2
2018,9,9,11,15,5.5,158.0,0.7,28.25,162.5,154.63,114.2
2018,9,9,11,30,10.0,208.0,0.7,28.5,216.0,207.44,153.42
2018,9,9,11,45,7.5,184.0,0.7,28.75,190.0,181.35,133.5
2018,9,9,12,0,5.0,160.0,0.7,29.0,164.0,155.58,114.07
2018,9,9,12,15,4.0,149.0,0.7,29.1,152.5,143.91,105.29
2018,9,9,12,30,3.0,138.0,0.7,29.2,141.0,132.32,96.51
2018,9,9,12,45,4.5,160.5,0.7,29.3,164.5,154.86,113.55
2018,9,9,13,0,6.0,183.0,0.7,29.4,188.0,177.23,130.24
2018,9,9,13,15,9.5,209.5,0.7,29.4,217.5,204.85,150.82
2018,9,9,13,30,13.0,236.0,0.7,29.4,247.0,232.03,170.9
2018,9,9,13,45,14.5,236.5,0.7,29.4,248.0,232.61,171.39
2018,9,9,14,0,16.0,237.0,0.7,29.4,249.0,232.97,171.87
2018,9,9,14,15,15.0,222.5,0.7,29.3,233.5,217.46,160.71
2018,9,9,14,30,14.0,208.0,0.7,29.2,218.0,202.12,149.68
2018,9,9,14,45,17.0,217.5,0.65,29.1,229.0,211.24,156.79
2018,9,9,15,0,20.0,227.0,0.6,29.0,240.0,219.7,163.29
2018,9,9,15,15,20.0,219.0,0.65,28.8,231.5,210.35,156.78
2018,9,9,15,30,20.0,211.0,0.7,28.6,223.0,200.88,150.2
2018,9,9,15,45,13.5,186.0,0.7,28.4,194.0,174.22,130.52
2018,9,9,16,0,7.0,161.0,0.7,28.2,165.0,148.55,111.48
2018,9,9,16,15,15.5,139.5,0.7,27.9,146.5,130.35,97.58
2018,9,9,16,30,24.0,118.0,0.7,27.6,128.0,109.23,81.02
2018,9,9,16,45,12.0,91.5,0.7,27.3,96.5,85.0,62.65
2018,9,9,17,0,0.0,65.0,0.7,27.0,65.0,60.36,43.56
2018,9,9,17,15,175.0,61.5,0.7,26.3,99.0,48.72,36.05
2018,9,9,17,30,350.0,58.0,0.7,25.6,133.0,42.94,31.06
2018,9,9,17,45,297.0,48.5,0.65,24.95,99.5,36.8,25.5
2018,9,9,18,0,244.0,39.0,0.6,24.3,66.0,30.39,19.18
2018,9,9,18,15,131.5,22.5,0.6,24.3,36.0,17.81,0.0
2018,9,9,18,30,19.0,6.0,0.6,24.3,6.0,5.72,0.0
2018,9,9,18,45,9.5,3.0,0.75,23.45,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.05,22.35,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.15,19.1,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.1,18.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.05,18.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,0.95,18.65,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.85,18.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
