Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,7,30,457.0,86.0,0.3,23.4,214.0,389.71,305.1
2018,9,20,7,45,474.5,98.0,0.25,24.0,254.5,436.58,339.57
2018,9,20,8,0,492.0,110.0,0.2,24.6,295.0,483.86,372.82
2018,9,20,8,15,534.0,118.0,0.3,25.2,345.0,544.27,415.7
2018,9,20,8,30,576.0,126.0,0.4,25.8,395.0,612.54,462.44
2018,9,20,8,45,502.0,155.5,0.5,26.45,407.5,602.02,452.03
2018,9,20,9,0,428.0,185.0,0.6,27.1,420.0,589.84,440.97
2018,9,20,9,15,501.5,182.5,0.65,27.4,479.0,662.49,491.07
2018,9,20,9,30,575.0,180.0,0.7,27.7,538.0,742.95,543.94
2018,9,20,9,45,675.0,154.5,0.7,28.05,599.5,818.36,590.42
2018,9,20,10,0,775.0,129.0,0.7,28.4,661.0,888.87,632.04
2018,9,20,10,15,783.5,132.0,0.7,28.6,690.0,910.17,642.69
2018,9,20,10,30,792.0,135.0,0.7,28.8,719.0,928.34,652.1
2018,9,20,10,45,797.5,137.5,0.7,29.0,741.5,939.79,657.48
2018,9,20,11,0,803.0,140.0,0.7,29.2,764.0,947.84,660.99
2018,9,20,11,15,807.0,141.5,0.7,29.35,779.0,949.89,661.15
2018,9,20,11,30,811.0,143.0,0.7,29.5,794.0,948.45,659.42
2018,9,20,11,45,778.5,157.5,0.7,29.6,787.0,922.68,643.18
2018,9,20,12,0,746.0,172.0,0.7,29.7,780.0,898.73,628.42
2018,9,20,12,15,698.0,191.5,0.7,29.75,760.0,858.98,603.98
2018,9,20,12,30,650.0,211.0,0.7,29.8,740.0,817.53,578.33
2018,9,20,12,45,606.0,230.5,0.65,29.85,719.5,778.48,551.98
2018,9,20,13,0,562.0,250.0,0.6,29.9,699.0,736.46,523.59
2018,9,20,13,15,614.0,223.5,0.55,29.9,704.5,732.19,521.7
2018,9,20,13,30,666.0,197.0,0.5,29.9,710.0,719.88,514.02
2018,9,20,13,45,696.0,179.0,0.45,29.9,700.0,693.92,496.9
2018,9,20,14,0,726.0,161.0,0.4,29.9,690.0,663.56,476.64
2018,9,20,14,15,724.5,154.0,0.4,29.8,662.0,619.29,447.0
2018,9,20,14,30,723.0,147.0,0.4,29.7,634.0,573.34,415.48
2018,9,20,14,45,718.5,139.0,0.4,29.6,600.0,523.31,380.13
2018,9,20,15,0,714.0,131.0,0.4,29.5,566.0,472.28,342.83
2018,9,20,15,15,692.0,127.5,0.4,29.4,523.5,417.07,301.25
2018,9,20,15,30,670.0,124.0,0.4,29.3,481.0,363.13,259.28
2018,9,20,15,45,640.5,119.5,0.45,29.25,435.0,307.49,215.24
2018,9,20,16,0,611.0,115.0,0.5,29.2,389.0,254.61,172.52
2018,9,20,16,15,571.5,108.0,0.55,28.8,340.0,200.63,129.76
2018,9,20,16,30,532.0,101.0,0.6,28.4,291.0,151.24,92.44
2018,9,20,16,45,478.0,92.0,0.6,27.95,242.0,102.87,61.06
2018,9,20,17,0,424.0,83.0,0.6,27.5,193.0,61.8,46.8
2018,9,20,17,15,351.5,70.0,0.6,26.8,147.0,52.36,38.78
2018,9,20,17,30,279.0,57.0,0.6,26.1,101.0,43.66,31.03
2018,9,20,17,45,186.0,40.0,0.6,25.35,64.5,31.26,19.57
2018,9,20,18,0,93.0,23.0,0.6,24.6,28.0,19.01,0.0
2018,9,20,18,15,46.5,11.5,0.6,24.6,14.0,10.96,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.15,23.1,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.4,22.55,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.35,22.2,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.65,20.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,45,1.5,0.5,0.7,20.7,0.5,0.0,0.0
2018,9,21,6,0,3.0,1.0,0.7,20.8,1.0,0.0,0.0
2018,9,21,6,15,45.5,15.5,0.85,21.2,18.5,29.31,0.0
2018,9,21,6,30,88.0,30.0,1.0,21.6,36.0,80.19,42.56
2018,9,21,6,45,168.0,49.5,1.15,22.05,74.5,145.26,108.66
2018,9,21,7,0,248.0,69.0,1.3,22.5,113.0,214.73,167.68
2018,9,21,7,15,187.0,72.5,1.4,22.95,112.0,194.71,154.27
2018,9,21,7,30,126.0,76.0,1.5,23.4,111.0,169.66,134.85
2018,9,21,7,45,77.5,97.5,1.55,23.85,120.5,159.59,126.15
2018,9,21,8,0,29.0,119.0,1.6,24.3,130.0,143.78,112.05
2018,9,21,8,15,95.0,145.5,1.6,24.7,188.5,232.5,183.5
2018,9,21,8,30,161.0,172.0,1.6,25.1,247.0,316.3,248.74
2018,9,21,8,45,289.5,177.5,1.6,25.55,329.0,442.44,345.04
2018,9,21,9,0,418.0,183.0,1.6,26.0,411.0,578.89,444.19
2018,9,21,9,15,384.0,199.5,1.6,26.3,422.0,579.62,441.22
2018,9,21,9,30,350.0,216.0,1.6,26.6,433.0,561.96,426.62
2018,9,21,9,45,503.5,196.5,1.6,26.9,529.0,701.52,525.85
2018,9,21,10,0,657.0,177.0,1.6,27.2,625.0,837.11,615.68
2018,9,21,10,15,691.0,174.0,1.6,27.45,664.0,873.97,636.67
2018,9,21,10,30,725.0,171.0,1.6,27.7,703.0,908.56,657.02
2018,9,21,10,45,733.5,172.5,1.6,27.9,725.5,920.98,663.21
2018,9,21,11,0,742.0,174.0,1.6,28.1,748.0,930.23,667.72
2018,9,21,11,15,747.5,175.0,1.55,28.25,763.0,932.77,667.62
2018,9,21,11,30,753.0,176.0,1.5,28.4,778.0,932.01,665.61
2018,9,21,11,45,755.5,176.5,1.5,28.55,785.0,924.51,660.18
2018,9,21,12,0,758.0,177.0,1.5,28.7,792.0,913.74,652.88
2018,9,21,12,15,763.0,173.5,1.5,28.75,792.0,893.25,639.8
2018,9,21,12,30,768.0,170.0,1.5,28.8,792.0,874.63,628.08
2018,9,21,12,45,771.5,165.5,1.5,28.85,784.5,850.53,612.85
2018,9,21,13,0,775.0,161.0,1.5,28.9,777.0,823.4,595.72
2018,9,21,13,15,770.0,159.0,1.45,28.9,760.0,788.98,573.4
2018,9,21,13,30,765.0,157.0,1.4,28.9,743.0,752.3,549.55
2018,9,21,13,45,757.0,155.0,1.4,28.85,719.0,712.45,522.9
2018,9,21,14,0,749.0,153.0,1.4,28.8,695.0,669.33,493.39
2018,9,21,14,15,737.0,150.5,1.4,28.65,664.0,621.73,460.28
2018,9,21,14,30,725.0,148.0,1.4,28.5,633.0,573.31,425.7
2018,9,21,14,45,690.5,149.0,1.4,28.4,589.5,515.56,383.34
2018,9,21,15,0,656.0,150.0,1.4,28.3,546.0,459.8,341.33
2018,9,21,15,15,570.5,150.5,1.35,28.1,476.5,384.2,284.14
2018,9,21,15,30,485.0,151.0,1.3,27.9,407.0,315.84,231.67
2018,9,21,15,45,423.5,142.0,1.25,27.7,350.5,257.03,185.65
2018,9,21,16,0,362.0,133.0,1.2,27.5,294.0,205.1,144.92
2018,9,21,16,15,320.5,127.0,1.1,27.2,256.5,166.6,114.62
2018,9,21,16,30,279.0,121.0,1.0,26.9,219.0,135.74,91.79
2018,9,21,16,45,258.0,97.5,0.95,26.55,176.5,95.09,63.03
2018,9,21,17,0,237.0,74.0,0.9,26.2,134.0,53.6,40.15
2018,9,21,17,15,250.5,65.5,0.85,25.65,115.5,48.83,35.96
2018,9,21,17,30,264.0,57.0,0.8,25.1,97.0,43.81,31.21
2018,9,21,17,45,171.5,38.5,0.75,24.55,60.5,30.15,18.45
2018,9,21,18,0,79.0,20.0,0.7,24.0,24.0,16.64,0.0
2018,9,21,18,15,39.5,10.0,0.7,24.0,12.0,9.53,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.85,22.85,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.95,20.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.25,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.3,2.0,0.0,0.0
2018,9,22,6,15,84.5,15.5,0.8,19.75,21.0,41.75,0.0
2018,9,22,6,30,162.0,29.0,0.9,20.2,40.0,112.2,57.37
2018,9,22,6,45,261.0,43.0,1.0,20.65,79.5,184.33,138.7
2018,9,22,7,0,360.0,57.0,1.1,21.1,119.0,262.03,205.3
2018,9,22,7,15,429.0,67.5,1.1,21.6,166.5,329.58,261.9
2018,9,22,7,30,498.0,78.0,1.1,22.1,214.0,407.57,324.29
2018,9,22,7,45,545.5,85.5,1.1,22.65,263.5,471.32,373.31
2018,9,22,8,0,593.0,93.0,1.1,23.2,313.0,537.78,422.33
2018,9,22,8,15,626.0,99.5,1.05,23.85,361.5,594.8,461.9
2018,9,22,8,30,659.0,106.0,1.0,24.5,410.0,652.41,499.72
2018,9,22,8,45,683.0,111.5,0.95,25.15,455.5,701.8,530.01
2018,9,22,9,0,707.0,117.0,0.9,25.8,501.0,750.34,558.83
2018,9,22,9,15,732.0,118.0,0.8,26.3,543.5,793.18,582.64
2018,9,22,9,30,757.0,119.0,0.7,26.8,586.0,830.25,601.98
2018,9,22,9,45,779.0,117.5,0.6,27.35,623.0,864.4,618.81
2018,9,22,10,0,801.0,116.0,0.5,27.9,660.0,896.18,633.69
2018,9,22,10,15,809.0,118.5,0.45,28.2,689.0,916.68,642.97
2018,9,22,10,30,817.0,121.0,0.4,28.5,718.0,933.96,650.4
2018,9,22,10,45,822.0,123.5,0.35,28.85,740.0,945.0,653.99
2018,9,22,11,0,827.0,126.0,0.3,29.2,762.0,952.56,655.69
2018,9,22,11,15,829.5,128.0,0.35,29.4,776.5,953.6,656.15
2018,9,22,11,30,832.0,130.0,0.4,29.6,791.0,951.09,654.73
2018,9,22,11,45,831.5,131.5,0.45,29.75,797.5,941.64,649.47
2018,9,22,12,0,831.0,133.0,0.5,29.9,804.0,928.73,642.32
2018,9,22,12,15,822.0,137.5,0.5,29.95,800.5,907.88,629.71
2018,9,22,12,30,813.0,142.0,0.5,30.0,797.0,884.02,615.41
2018,9,22,12,45,673.0,199.0,0.55,30.05,737.0,801.66,565.57
2018,9,22,13,0,533.0,256.0,0.6,30.1,677.0,715.62,509.11
2018,9,22,13,15,343.5,298.5,0.6,30.0,567.5,577.28,415.59
2018,9,22,13,30,154.0,341.0,0.6,29.9,458.0,452.4,327.88
2018,9,22,13,45,325.5,284.0,0.65,29.85,521.0,516.46,377.35
2018,9,22,14,0,497.0,227.0,0.7,29.8,584.0,565.35,413.28
2018,9,22,14,15,612.5,185.0,0.7,29.7,605.5,573.96,419.66
2018,9,22,14,30,728.0,143.0,0.7,29.6,627.0,568.08,415.57
2018,9,22,14,45,711.5,139.5,0.75,29.5,590.0,515.64,377.87
2018,9,22,15,0,695.0,136.0,0.8,29.4,553.0,463.38,339.37
2018,9,22,15,15,673.0,131.5,0.75,29.3,510.5,408.3,297.01
2018,9,22,15,30,651.0,127.0,0.7,29.2,468.0,354.56,254.48
2018,9,22,15,45,614.0,123.0,0.7,29.15,420.0,298.31,209.57
2018,9,22,16,0,577.0,119.0,0.7,29.1,372.0,245.77,167.06
2018,9,22,16,15,546.5,109.5,0.7,28.6,325.5,193.53,125.37
2018,9,22,16,30,516.0,100.0,0.7,28.1,279.0,143.9,87.74
2018,9,22,16,45,463.5,90.0,0.75,27.6,230.5,96.91,57.92
2018,9,22,17,0,411.0,80.0,0.8,27.1,182.0,58.75,44.3
2018,9,22,17,15,337.5,66.5,0.75,26.45,137.0,49.95,36.72
2018,9,22,17,30,264.0,53.0,0.7,25.8,92.0,40.75,28.47
2018,9,22,17,45,171.0,36.0,0.6,25.15,57.0,28.22,16.51
2018,9,22,18,0,78.0,19.0,0.5,24.5,22.0,15.81,0.0
2018,9,22,18,15,39.0,9.5,0.5,24.5,11.0,9.05,0.0
2018,9,22,18,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.45,20.05,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.3,19.85,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.3,19.9,1.0,0.0,0.0
2018,9,23,6,15,60.5,14.5,0.4,20.15,18.5,33.11,0.0
2018,9,23,6,30,117.0,28.0,0.5,20.4,36.0,87.56,39.73
2018,9,23,6,45,204.5,45.0,0.6,20.65,74.0,162.97,121.86
2018,9,23,7,0,292.0,62.0,0.7,20.9,112.0,235.53,183.98
2018,9,23,7,15,253.5,57.5,0.75,21.2,111.5,221.86,176.6
2018,9,23,7,30,215.0,53.0,0.8,21.5,111.0,203.84,164.02
2018,9,23,7,45,107.5,49.5,0.8,21.75,78.5,129.11,103.06
2018,9,23,8,0,0.0,46.0,0.8,22.0,46.0,42.73,29.86
2018,9,23,8,15,0.0,42.5,0.8,22.2,42.5,39.48,27.15
2018,9,23,8,30,0.0,39.0,0.8,22.4,39.0,36.23,24.36
2018,9,23,8,45,3.0,48.5,0.8,22.6,50.0,47.5,33.6
2018,9,23,9,0,6.0,58.0,0.8,22.8,61.0,58.98,42.9
2018,9,23,9,15,3.5,70.0,0.75,23.05,72.0,68.21,50.05
2018,9,23,9,30,1.0,82.0,0.7,23.3,83.0,77.3,57.01
2018,9,23,9,45,2.5,107.0,0.7,23.6,109.0,102.53,76.88
2018,9,23,10,0,4.0,132.0,0.7,23.9,135.0,128.32,96.85
2018,9,23,10,15,4.0,149.5,0.7,24.1,152.5,145.44,109.81
2018,9,23,10,30,4.0,167.0,0.7,24.3,170.0,162.56,122.66
2018,9,23,10,45,7.0,180.5,0.65,24.5,186.0,178.57,134.66
2018,9,23,11,0,10.0,194.0,0.6,24.7,202.0,194.54,146.51
2018,9,23,11,15,8.0,187.0,0.65,24.85,193.5,185.41,139.28
2018,9,23,11,30,6.0,180.0,0.7,25.0,185.0,176.36,132.24
2018,9,23,11,45,5.5,175.5,0.7,25.15,180.0,171.24,128.23
2018,9,23,12,0,5.0,171.0,0.7,25.3,175.0,166.15,124.24
2018,9,23,12,15,4.0,150.5,0.7,25.35,153.5,145.26,108.26
2018,9,23,12,30,3.0,130.0,0.7,25.4,132.0,124.61,92.41
2018,9,23,12,45,6.0,152.5,0.7,25.45,157.0,148.44,110.91
2018,9,23,13,0,9.0,175.0,0.7,25.5,182.0,172.04,128.97
2018,9,23,13,15,10.0,190.5,0.75,25.45,198.0,187.06,140.45
2018,9,23,13,30,11.0,206.0,0.8,25.4,214.0,201.87,151.81
2018,9,23,13,45,10.5,201.0,0.8,25.35,208.5,195.95,147.45
2018,9,23,14,0,10.0,196.0,0.8,25.3,203.0,190.06,143.2
2018,9,23,14,15,16.0,198.5,0.85,25.15,209.5,195.29,147.67
2018,9,23,14,30,22.0,201.0,0.9,25.0,216.0,201.25,152.65
2018,9,23,14,45,14.0,178.0,0.95,24.85,187.5,172.66,130.97
2018,9,23,15,0,6.0,155.0,1.0,24.7,159.0,146.55,111.12
2018,9,23,15,15,18.0,136.5,1.05,24.45,146.5,133.94,101.65
2018,9,23,15,30,30.0,118.0,1.1,24.2,134.0,119.84,90.64
2018,9,23,15,45,23.0,109.0,1.15,23.95,120.5,107.21,80.86
2018,9,23,16,0,16.0,100.0,1.2,23.7,107.0,96.26,72.44
2018,9,23,16,15,8.5,89.0,1.25,23.3,92.5,83.71,62.82
2018,9,23,16,30,1.0,78.0,1.3,22.9,78.0,72.11,53.93
2018,9,23,16,45,27.5,76.5,1.35,22.5,83.0,69.92,51.45
2018,9,23,17,0,54.0,75.0,1.4,22.1,88.0,65.2,50.85
2018,9,23,17,15,62.0,60.5,1.4,21.65,72.0,50.75,38.14
2018,9,23,17,30,70.0,46.0,1.4,21.2,56.0,39.0,27.5
2018,9,23,17,45,36.5,27.5,1.4,20.7,32.5,23.92,13.02
2018,9,23,18,0,3.0,9.0,1.4,20.2,9.0,8.58,0.0
2018,9,23,18,15,1.5,4.5,1.4,20.2,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.5,19.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.5,18.75,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.35,18.05,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.15,16.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.15,16.15,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,24,6,15,4.5,2.5,1.3,16.3,3.0,3.82,0.0
2018,9,24,6,30,9.0,5.0,1.4,16.5,6.0,8.54,0.0
2018,9,24,6,45,4.5,6.5,1.5,16.75,7.0,8.03,0.86
2018,9,24,7,0,0.0,8.0,1.6,17.0,8.0,7.4,0.55
2018,9,24,7,15,0.0,13.0,1.6,17.35,13.0,12.04,4.55
2018,9,24,7,30,0.0,18.0,1.6,17.7,18.0,16.68,8.53
2018,9,24,7,45,0.0,41.0,1.6,18.1,41.0,38.07,26.61
2018,9,24,8,0,0.0,64.0,1.6,18.5,64.0,59.52,44.48
2018,9,24,8,15,0.0,79.0,1.55,18.95,79.0,73.72,56.03
2018,9,24,8,30,0.0,94.0,1.5,19.4,94.0,88.39,67.8
2018,9,24,8,45,1.5,119.5,1.5,19.9,120.5,114.98,89.11
2018,9,24,9,0,3.0,145.0,1.5,20.4,147.0,141.8,110.21
2018,9,24,9,15,1.5,137.5,1.45,20.8,138.5,132.27,101.97
2018,9,24,9,30,0.0,130.0,1.4,21.2,130.0,123.06,94.14
2018,9,24,9,45,0.5,124.0,1.35,21.65,124.5,117.35,89.25
2018,9,24,10,0,1.0,118.0,1.3,22.1,119.0,111.83,84.54
2018,9,24,10,15,0.5,108.0,1.3,22.45,108.5,101.63,76.16
2018,9,24,10,30,0.0,98.0,1.3,22.8,98.0,91.55,67.93
2018,9,24,10,45,1.0,108.5,1.25,23.1,109.5,102.59,76.53
2018,9,24,11,0,2.0,119.0,1.2,23.4,121.0,113.63,85.05
2018,9,24,11,15,4.5,159.5,1.2,23.65,163.5,155.15,117.29
2018,9,24,11,30,7.0,200.0,1.2,23.9,206.0,196.93,149.13
2018,9,24,11,45,6.5,193.5,1.2,24.15,199.0,189.73,143.25
2018,9,24,12,0,6.0,187.0,1.2,24.4,192.0,182.58,137.62
2018,9,24,12,15,6.0,184.0,1.2,24.5,189.0,179.33,135.1
2018,9,24,12,30,6.0,181.0,1.2,24.6,186.0,176.08,132.58
2018,9,24,12,45,4.0,155.5,1.15,24.75,159.0,149.58,112.13
2018,9,24,13,0,2.0,130.0,1.1,24.9,132.0,123.44,91.9
2018,9,24,13,15,2.5,139.5,1.1,24.9,141.5,132.66,99.2
2018,9,24,13,30,3.0,149.0,1.1,24.9,151.0,141.8,106.37
2018,9,24,13,45,3.5,153.5,1.1,24.9,156.0,146.12,109.82
2018,9,24,14,0,4.0,158.0,1.1,24.9,161.0,150.33,113.24
2018,9,24,14,15,3.0,148.0,1.1,24.85,150.0,139.96,105.36
2018,9,24,14,30,2.0,138.0,1.1,24.8,139.0,129.73,97.62
2018,9,24,14,45,1.0,110.5,1.1,24.7,111.0,103.46,77.24
2018,9,24,15,0,0.0,83.0,1.1,24.6,83.0,77.33,56.76
2018,9,24,15,15,0.0,72.0,1.1,24.45,72.0,67.04,48.74
2018,9,24,15,30,0.0,61.0,1.1,24.3,61.0,56.75,40.64
2018,9,24,15,45,0.0,58.0,1.1,24.1,58.0,53.94,38.54
2018,9,24,16,0,0.0,55.0,1.1,23.9,55.0,51.13,36.42
2018,9,24,16,15,0.0,45.0,1.05,23.6,45.0,41.8,28.93
2018,9,24,16,30,0.0,35.0,1.0,23.3,35.0,32.49,21.35
2018,9,24,16,45,154.0,43.0,0.95,22.95,79.5,40.52,23.4
2018,9,24,17,0,308.0,51.0,0.9,22.6,124.0,37.01,26.5
2018,9,24,17,15,300.5,49.5,0.8,22.05,106.0,36.96,26.25
2018,9,24,17,30,293.0,48.0,0.7,21.5,88.0,37.05,25.75
2018,9,24,17,45,188.5,32.0,0.65,20.9,53.5,25.18,13.39
2018,9,24,18,0,84.0,16.0,0.6,20.3,19.0,15.25,0.0
2018,9,24,18,15,42.0,8.0,0.6,20.3,9.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,19.3,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.7,18.75,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,15,73.0,11.0,0.7,18.6,15.5,33.71,0.0
2018,9,25,6,30,146.0,22.0,0.8,19.2,31.0,94.66,31.64
2018,9,25,6,45,147.0,27.5,0.85,19.75,44.0,113.21,83.34
2018,9,25,7,0,148.0,33.0,0.9,20.3,57.0,125.89,97.66
2018,9,25,7,15,75.0,50.0,0.9,20.9,62.5,97.14,75.5
2018,9,25,7,30,2.0,67.0,0.9,21.5,68.0,65.05,48.47
2018,9,25,7,45,7.5,79.0,0.9,22.15,82.0,80.11,60.95
2018,9,25,8,0,13.0,91.0,0.9,22.8,96.0,95.71,73.56
2018,9,25,8,15,6.5,75.5,0.9,23.25,78.0,74.98,56.21
2018,9,25,8,30,0.0,60.0,0.9,23.7,60.0,55.8,40.17
2018,9,25,8,45,0.0,76.5,0.9,24.2,76.5,71.22,52.44
2018,9,25,9,0,0.0,93.0,0.9,24.7,93.0,86.87,64.66
2018,9,25,9,15,5.0,140.5,0.85,25.0,143.5,138.38,105.19
2018,9,25,9,30,10.0,188.0,0.8,25.3,194.0,191.13,145.54
2018,9,25,9,45,16.0,208.0,0.8,25.65,218.5,216.66,164.42
2018,9,25,10,0,22.0,228.0,0.8,26.0,243.0,242.33,183.26
2018,9,25,10,15,27.0,252.0,0.8,26.25,271.0,283.85,213.59
2018,9,25,10,30,32.0,276.0,0.8,26.5,299.0,313.64,234.75
2018,9,25,10,45,40.5,294.5,0.8,26.7,324.5,340.48,253.81
2018,9,25,11,0,49.0,313.0,0.8,26.9,350.0,367.03,272.48
2018,9,25,11,15,91.5,343.0,0.75,27.05,414.0,438.16,323.42
2018,9,25,11,30,134.0,373.0,0.7,27.2,478.0,520.92,380.38
2018,9,25,11,45,123.5,372.5,0.7,27.35,470.0,505.98,368.61
2018,9,25,12,0,113.0,372.0,0.7,27.5,462.0,490.78,357.62
2018,9,25,12,15,84.0,354.5,0.7,27.55,421.5,430.25,314.98
2018,9,25,12,30,55.0,337.0,0.7,27.6,381.0,382.49,280.96
2018,9,25,12,45,82.5,345.0,0.65,27.7,409.5,410.66,301.69
2018,9,25,13,0,110.0,353.0,0.6,27.8,438.0,444.72,325.58
2018,9,25,13,15,248.0,318.0,0.6,27.8,505.0,518.86,380.25
2018,9,25,13,30,386.0,283.0,0.6,27.8,572.0,581.45,425.02
2018,9,25,13,45,366.0,276.0,0.6,27.75,542.5,535.05,392.51
2018,9,25,14,0,346.0,269.0,0.6,27.7,513.0,495.55,365.26
2018,9,25,14,15,524.0,201.0,0.55,27.6,551.5,526.38,388.91
2018,9,25,14,30,702.0,133.0,0.5,27.5,590.0,536.81,396.15
2018,9,25,14,45,686.0,122.0,0.45,27.4,546.5,478.97,353.34
2018,9,25,15,0,670.0,111.0,0.4,27.3,503.0,421.51,310.21
2018,9,25,15,15,712.5,98.0,0.35,27.2,486.0,388.83,283.0
2018,9,25,15,30,755.0,85.0,0.3,27.1,469.0,348.71,248.52
2018,9,25,15,45,712.5,84.5,0.3,27.05,418.5,289.06,200.14
2018,9,25,16,0,670.0,84.0,0.3,27.0,368.0,230.7,152.54
2018,9,25,16,15,661.0,74.5,0.3,26.7,324.5,177.14,108.25
2018,9,25,16,30,652.0,65.0,0.3,26.4,281.0,124.35,67.47
2018,9,25,16,45,600.0,59.5,0.3,26.1,231.5,73.66,37.39
2018,9,25,17,0,548.0,54.0,0.3,25.8,182.0,38.91,27.68
2018,9,25,17,15,465.5,46.5,0.35,25.25,135.5,34.83,24.03
2018,9,25,17,30,383.0,39.0,0.4,24.7,89.0,30.66,19.96
2018,9,25,17,45,249.5,26.5,0.45,24.1,53.5,21.45,9.66
2018,9,25,18,0,116.0,14.0,0.5,23.5,18.0,13.34,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.5,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.45,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,26,6,15,93.5,11.5,0.75,18.7,17.0,40.68,0.0
2018,9,26,6,30,187.0,23.0,0.9,19.3,34.0,110.96,28.42
2018,9,26,6,45,302.5,34.0,1.0,19.85,73.5,192.22,142.86
2018,9,26,7,0,418.0,45.0,1.1,20.4,113.0,277.49,217.0
2018,9,26,7,15,489.5,53.0,1.15,21.0,160.5,347.52,276.23
2018,9,26,7,30,561.0,61.0,1.2,21.6,208.0,423.76,337.96
2018,9,26,7,45,608.0,66.5,1.3,22.2,257.5,486.95,387.47
2018,9,26,8,0,655.0,72.0,1.4,22.8,307.0,552.81,437.02
2018,9,26,8,15,687.0,76.5,1.55,23.4,355.0,608.7,477.07
2018,9,26,8,30,719.0,81.0,1.7,24.0,403.0,662.01,513.48
2018,9,26,8,45,741.5,85.0,1.9,24.65,448.5,710.22,545.74
2018,9,26,9,0,764.0,89.0,2.1,25.3,494.0,757.3,576.64
2018,9,26,9,15,779.5,92.0,2.15,25.65,534.5,795.69,600.7
2018,9,26,9,30,795.0,95.0,2.2,26.0,575.0,831.91,623.06
2018,9,26,9,45,730.0,127.5,2.25,26.4,589.0,831.45,620.4
2018,9,26,10,0,665.0,160.0,2.3,26.8,603.0,820.73,611.3
2018,9,26,10,15,661.0,169.0,2.3,27.05,626.0,834.84,619.2
2018,9,26,10,30,657.0,178.0,2.3,27.3,649.0,845.85,624.87
2018,9,26,10,45,638.0,184.5,2.3,27.6,653.5,836.72,617.11
2018,9,26,11,0,619.0,191.0,2.3,27.9,658.0,824.53,607.64
2018,9,26,11,15,356.5,274.5,2.25,28.05,544.5,655.49,485.63
2018,9,26,11,30,94.0,358.0,2.2,28.2,431.0,454.01,336.46
2018,9,26,11,45,121.5,364.0,2.15,28.4,459.5,494.94,366.75
2018,9,26,12,0,149.0,370.0,2.1,28.6,488.0,521.74,385.58
2018,9,26,12,15,157.5,333.0,2.1,28.65,457.5,484.58,359.81
2018,9,26,12,30,166.0,296.0,2.1,28.7,427.0,447.42,334.18
2018,9,26,12,45,163.0,320.0,2.05,28.8,447.5,462.53,344.42
2018,9,26,13,0,160.0,344.0,2.0,28.9,468.0,476.58,353.62
2018,9,26,13,15,172.5,349.0,2.0,28.85,479.5,482.81,358.28
2018,9,26,13,30,185.0,354.0,2.0,28.8,491.0,487.31,361.72
2018,9,26,13,45,202.5,327.5,2.0,28.75,473.0,462.98,345.12
2018,9,26,14,0,220.0,301.0,2.0,28.7,455.0,437.16,327.32
2018,9,26,14,15,267.5,281.5,1.95,28.5,460.0,438.22,328.91
2018,9,26,14,30,315.0,262.0,1.9,28.3,465.0,430.21,323.34
2018,9,26,14,45,477.0,201.5,1.85,28.15,488.5,440.99,331.47
2018,9,26,15,0,639.0,141.0,1.8,28.0,512.0,433.14,323.77
2018,9,26,15,15,548.0,154.0,1.7,27.65,454.5,367.53,272.83
2018,9,26,15,30,457.0,167.0,1.6,27.3,397.0,312.19,229.7
2018,9,26,15,45,293.0,168.0,1.45,27.0,310.0,235.03,172.09
2018,9,26,16,0,129.0,169.0,1.3,26.7,223.0,177.99,131.79
2018,9,26,16,15,67.0,130.0,1.2,26.3,158.0,126.55,93.69
2018,9,26,16,30,5.0,91.0,1.1,25.9,93.0,83.43,62.16
2018,9,26,16,45,2.5,68.5,0.95,25.5,69.5,62.98,45.91
2018,9,26,17,0,0.0,46.0,0.8,25.1,46.0,42.75,31.03
2018,9,26,17,15,0.0,34.5,0.75,24.8,34.5,32.04,21.64
2018,9,26,17,30,0.0,23.0,0.7,24.5,23.0,21.34,12.13
2018,9,26,17,45,1.5,14.5,0.6,24.15,14.5,13.45,3.31
2018,9,26,18,0,3.0,6.0,0.5,23.8,6.0,5.72,0.0
2018,9,26,18,15,1.5,3.0,0.5,23.8,3.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.35,21.15,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,20.85,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,9,27,6,15,1.5,5.0,1.35,20.4,5.0,5.24,0.0
2018,9,27,6,30,3.0,10.0,1.4,20.5,10.0,10.51,0.0
2018,9,27,6,45,1.5,21.0,1.45,20.55,21.0,20.12,10.23
2018,9,27,7,0,0.0,32.0,1.5,20.6,32.0,29.71,18.8
2018,9,27,7,15,2.5,50.5,1.5,20.75,51.0,49.0,35.15
2018,9,27,7,30,5.0,69.0,1.5,20.9,70.0,69.25,52.18
2018,9,27,7,45,5.0,58.5,1.5,21.05,60.0,57.56,42.55
2018,9,27,8,0,5.0,48.0,1.5,21.2,50.0,47.99,34.57
2018,9,27,8,15,3.0,65.0,1.5,21.35,66.0,62.62,46.5
2018,9,27,8,30,1.0,82.0,1.5,21.5,82.0,77.21,58.19
2018,9,27,8,45,2.5,110.0,1.5,21.7,111.0,106.23,81.53
2018,9,27,9,0,4.0,138.0,1.5,21.9,140.0,135.61,104.77
2018,9,27,9,15,2.0,121.0,1.45,22.15,122.0,116.19,88.73
2018,9,27,9,30,0.0,104.0,1.4,22.4,104.0,97.44,73.37
2018,9,27,9,45,0.5,120.0,1.35,22.65,120.5,113.47,85.92
2018,9,27,10,0,1.0,136.0,1.3,22.9,137.0,129.55,98.33
2018,9,27,10,15,3.5,164.0,1.25,23.15,166.5,159.47,121.49
2018,9,27,10,30,6.0,192.0,1.2,23.4,196.0,189.55,144.41
2018,9,27,10,45,5.5,186.5,1.1,23.65,190.5,183.21,139.01
2018,9,27,11,0,5.0,181.0,1.0,23.9,185.0,176.98,133.87
2018,9,27,11,15,15.5,230.0,1.0,24.15,242.0,235.33,178.4
2018,9,27,11,30,26.0,279.0,1.0,24.4,299.0,305.13,230.13
2018,9,27,11,45,18.0,212.5,1.0,24.6,226.5,219.15,165.27
2018,9,27,12,0,10.0,146.0,1.0,24.8,154.0,146.62,109.95
2018,9,27,12,15,14.0,171.0,1.0,24.95,182.0,173.96,131.2
2018,9,27,12,30,18.0,196.0,1.0,25.1,210.0,206.85,156.16
2018,9,27,12,45,22.0,213.0,1.05,25.2,230.0,225.89,170.53
2018,9,27,13,0,26.0,230.0,1.1,25.3,250.0,244.39,184.5
2018,9,27,13,15,33.0,212.5,1.1,25.3,237.5,230.73,174.54
2018,9,27,13,30,40.0,195.0,1.1,25.3,225.0,216.75,164.4
2018,9,27,13,45,114.5,231.0,1.15,25.3,312.0,306.58,233.77
2018,9,27,14,0,189.0,267.0,1.2,25.3,399.0,383.5,291.17
2018,9,27,14,15,281.0,245.5,1.2,25.25,431.0,411.67,312.49
2018,9,27,14,30,373.0,224.0,1.2,25.2,463.0,429.78,325.83
2018,9,27,14,45,200.5,194.0,1.2,25.15,321.5,287.53,219.01
2018,9,27,15,0,28.0,164.0,1.2,25.1,180.0,165.22,125.42
2018,9,27,15,15,14.0,109.0,1.2,25.0,117.0,106.96,80.3
2018,9,27,15,30,0.0,54.0,1.2,24.9,54.0,50.22,35.26
2018,9,27,15,45,2.5,62.5,1.15,24.75,63.5,58.86,42.41
2018,9,27,16,0,5.0,71.0,1.1,24.6,73.0,67.21,49.25
2018,9,27,16,15,15.0,66.5,1.05,24.35,71.5,63.96,46.32
2018,9,27,16,30,25.0,62.0,1.0,24.1,70.0,59.66,42.54
2018,9,27,16,45,12.5,43.0,1.0,23.9,47.0,40.63,27.67
2018,9,27,17,0,0.0,24.0,1.0,23.7,24.0,22.25,13.59
2018,9,27,17,15,31.5,22.0,0.95,23.45,26.0,19.99,11.48
2018,9,27,17,30,63.0,20.0,0.9,23.2,28.0,16.84,8.39
2018,9,27,17,45,44.5,14.0,0.9,22.95,18.5,11.92,1.51
2018,9,27,18,0,26.0,8.0,0.9,22.7,9.0,7.63,0.0
2018,9,27,18,15,13.0,4.0,0.9,22.7,4.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.65,22.45,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,28,6,15,1.5,1.5,0.75,20.7,1.5,1.91,0.0
2018,9,28,6,30,3.0,3.0,0.9,20.8,3.0,3.93,0.0
2018,9,28,6,45,1.5,5.0,1.0,20.95,5.0,5.33,0.0
2018,9,28,7,0,0.0,7.0,1.1,21.1,7.0,6.48,0.0
2018,9,28,7,15,0.0,11.0,1.1,21.2,11.0,10.18,2.84
2018,9,28,7,30,0.0,15.0,1.1,21.3,15.0,13.9,6.01
2018,9,28,7,45,8.0,51.0,1.15,21.4,54.0,52.46,38.4
2018,9,28,8,0,16.0,87.0,1.2,21.5,93.0,93.72,72.52
2018,9,28,8,15,20.0,119.0,1.25,21.75,127.5,130.22,101.97
2018,9,28,8,30,24.0,151.0,1.3,22.0,162.0,176.33,138.48
2018,9,28,8,45,27.5,169.5,1.3,22.25,183.0,199.15,155.89
2018,9,28,9,0,31.0,188.0,1.3,22.5,204.0,222.06,173.2
2018,9,28,9,15,63.0,223.5,1.3,22.85,260.0,289.23,225.1
2018,9,28,9,30,95.0,259.0,1.3,23.2,316.0,357.81,276.47
2018,9,28,9,45,174.0,273.5,1.3,23.55,385.5,459.11,351.96
2018,9,28,10,0,253.0,288.0,1.3,23.9,455.0,563.43,426.6
2018,9,28,10,15,451.0,236.0,1.25,24.2,549.5,705.05,527.91
2018,9,28,10,30,649.0,184.0,1.2,24.5,644.0,842.51,620.06
2018,9,28,10,45,499.5,251.0,1.2,24.75,611.5,770.22,566.2
2018,9,28,11,0,350.0,318.0,1.2,25.0,579.0,686.34,505.29
2018,9,28,11,15,277.5,341.5,1.15,25.2,551.0,639.51,470.88
2018,9,28,11,30,205.0,365.0,1.1,25.4,523.0,578.92,426.64
2018,9,28,11,45,188.0,362.0,1.05,25.6,508.0,554.54,409.03
2018,9,28,12,0,171.0,359.0,1.0,25.8,493.0,529.9,390.94
2018,9,28,12,15,122.0,352.5,0.95,25.9,448.0,472.85,349.43
2018,9,28,12,30,73.0,346.0,0.9,26.0,403.0,407.68,302.0
2018,9,28,12,45,85.0,346.5,0.8,26.1,412.0,414.22,306.95
2018,9,28,13,0,97.0,347.0,0.7,26.2,421.0,419.71,310.56
2018,9,28,13,15,97.5,341.0,0.65,26.25,414.0,408.5,302.39
2018,9,28,13,30,98.0,335.0,0.6,26.3,407.0,396.98,294.13
2018,9,28,13,45,91.0,321.0,0.55,26.3,386.0,372.07,276.26
2018,9,28,14,0,84.0,307.0,0.5,26.3,365.0,347.7,258.78
2018,9,28,14,15,157.0,294.0,0.5,26.25,396.0,377.36,281.67
2018,9,28,14,30,230.0,281.0,0.5,26.2,427.0,395.5,295.13
2018,9,28,14,45,205.5,266.0,0.45,26.15,390.5,354.05,264.33
2018,9,28,15,0,181.0,251.0,0.4,26.1,354.0,314.9,235.39
2018,9,28,15,15,172.5,229.0,0.4,26.0,321.0,278.56,208.36
2018,9,28,15,30,164.0,207.0,0.4,25.9,288.0,243.26,181.56
2018,9,28,15,45,224.5,180.0,0.4,25.85,278.5,223.62,164.43
2018,9,28,16,0,285.0,153.0,0.4,25.8,269.0,197.37,140.9
2018,9,28,16,15,317.0,129.0,0.4,25.45,242.0,161.85,110.95
2018,9,28,16,30,349.0,105.0,0.4,25.1,215.0,119.91,77.35
2018,9,28,16,45,295.5,89.5,0.35,24.75,171.0,79.72,52.44
2018,9,28,17,0,242.0,74.0,0.3,24.4,127.0,58.21,44.19
2018,9,28,17,15,162.0,56.5,0.35,24.0,88.0,45.18,32.75
2018,9,28,17,30,82.0,39.0,0.4,23.6,49.0,31.74,20.57
2018,9,28,17,45,67.5,24.0,0.4,23.15,29.5,19.87,4.3
2018,9,28,18,0,53.0,9.0,0.4,22.7,10.0,8.58,0.0
2018,9,28,18,15,26.5,4.5,0.4,22.7,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.55,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.6,15.75,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,9,29,6,15,16.5,8.0,0.8,15.9,9.0,12.85,0.0
2018,9,29,6,30,33.0,16.0,0.9,16.2,18.0,31.97,0.0
2018,9,29,6,45,62.5,35.0,1.0,16.55,43.0,73.59,52.1
2018,9,29,7,0,92.0,54.0,1.1,16.9,68.0,112.38,87.32
2018,9,29,7,15,98.0,70.5,1.05,17.55,90.5,137.54,109.68
2018,9,29,7,30,104.0,87.0,1.0,18.2,113.0,163.24,131.64
2018,9,29,7,45,116.0,112.0,0.95,18.85,147.5,204.18,165.08
2018,9,29,8,0,128.0,137.0,0.9,19.5,182.0,245.51,197.69
2018,9,29,8,15,212.5,154.0,0.9,20.3,241.5,340.91,272.79
2018,9,29,8,30,297.0,171.0,0.9,21.1,301.0,431.57,341.15
2018,9,29,8,45,339.5,183.0,0.85,21.85,347.5,488.12,381.0
2018,9,29,9,0,382.0,195.0,0.8,22.6,394.0,546.45,421.02
2018,9,29,9,15,451.0,192.5,0.8,23.1,446.5,626.15,476.06
2018,9,29,9,30,520.0,190.0,0.8,23.6,499.0,694.16,521.41
2018,9,29,9,45,502.5,209.5,0.75,24.05,523.0,710.37,528.26
2018,9,29,10,0,485.0,229.0,0.7,24.5,547.0,723.46,533.53
2018,9,29,10,15,411.0,265.0,0.65,24.75,543.0,698.99,512.75
2018,9,29,10,30,337.0,301.0,0.6,25.0,539.0,657.8,481.59
2018,9,29,10,45,234.5,318.0,0.6,25.3,486.0,578.9,424.87
2018,9,29,11,0,132.0,335.0,0.6,25.6,433.0,484.25,356.62
2018,9,29,11,15,96.5,330.5,0.55,25.75,403.0,429.46,317.34
2018,9,29,11,30,61.0,326.0,0.5,25.9,373.0,388.49,286.95
2018,9,29,11,45,124.5,345.5,0.5,26.05,442.0,477.68,351.39
2018,9,29,12,0,188.0,365.0,0.5,26.2,511.0,551.61,402.44
2018,9,29,12,15,161.5,364.5,0.45,26.25,490.0,520.66,379.2
2018,9,29,12,30,135.0,364.0,0.4,26.3,469.0,490.16,357.33
2018,9,29,12,45,112.0,344.5,0.4,26.35,431.0,443.82,325.12
2018,9,29,13,0,89.0,325.0,0.4,26.4,393.0,390.82,287.97
2018,9,29,13,15,115.5,299.0,0.4,26.4,385.0,387.5,287.05
2018,9,29,13,30,142.0,273.0,0.4,26.4,377.0,374.46,278.74
2018,9,29,13,45,308.0,252.5,0.4,26.4,467.0,467.45,347.84
2018,9,29,14,0,474.0,232.0,0.4,26.4,557.0,545.04,402.48
2018,9,29,14,15,532.5,205.0,0.45,26.3,554.0,529.1,391.32
2018,9,29,14,30,591.0,178.0,0.5,26.2,551.0,508.81,377.24
2018,9,29,14,45,610.0,162.0,0.55,26.1,526.0,469.53,348.51
2018,9,29,15,0,629.0,146.0,0.6,26.0,501.0,427.14,316.36
2018,9,29,15,15,369.5,164.5,0.65,25.8,369.0,300.33,223.32
2018,9,29,15,30,110.0,183.0,0.7,25.6,237.0,203.58,153.12
2018,9,29,15,45,284.5,153.5,0.7,25.4,273.0,217.17,158.95
2018,9,29,16,0,459.0,124.0,0.7,25.2,309.0,209.11,144.59
2018,9,29,16,15,474.5,110.0,0.7,24.85,278.5,168.22,109.92
2018,9,29,16,30,490.0,96.0,0.7,24.5,248.0,125.26,76.44
2018,9,29,16,45,391.5,84.5,0.7,24.1,191.5,78.15,49.69
2018,9,29,17,0,293.0,73.0,0.7,23.7,135.0,54.44,41.1
2018,9,29,17,15,243.5,57.5,0.65,23.05,99.5,43.86,31.7
2018,9,29,17,30,194.0,42.0,0.6,22.4,64.0,32.77,21.34
2018,9,29,17,45,112.0,25.5,0.6,21.8,36.5,20.28,1.61
2018,9,29,18,0,30.0,9.0,0.6,21.2,9.0,8.58,0.0
2018,9,29,18,15,15.0,4.5,0.6,21.2,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,6,15,52.0,9.5,0.6,16.15,12.0,25.51,0.0
2018,9,30,6,30,104.0,19.0,0.7,16.7,24.0,72.49,0.0
2018,9,30,6,45,224.0,35.0,0.8,17.2,63.5,159.58,116.34
2018,9,30,7,0,344.0,51.0,0.9,17.7,103.0,246.9,193.92
2018,9,30,7,15,383.0,60.5,0.9,18.35,139.5,295.34,236.57
2018,9,30,7,30,422.0,70.0,0.9,19.0,176.0,347.48,280.22
2018,9,30,7,45,255.0,86.0,0.85,19.65,154.0,281.1,227.03
2018,9,30,8,0,88.0,102.0,0.8,20.3,132.0,174.65,139.62
2018,9,30,8,15,190.5,121.0,0.85,20.95,200.0,284.08,228.54
2018,9,30,8,30,293.0,140.0,0.9,21.6,268.0,390.4,310.69
2018,9,30,8,45,442.5,138.0,0.9,22.2,355.0,529.78,414.44
