Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,10,0,0.0,90.0,2.3,23.8,90.0,83.89,62.16
2018,10,10,10,15,0.0,90.0,2.35,24.05,90.0,83.91,62.0
2018,10,10,10,30,0.0,90.0,2.4,24.3,90.0,83.92,61.84
2018,10,10,10,45,1.0,121.0,2.5,24.5,121.5,114.68,86.1
2018,10,10,11,0,2.0,152.0,2.6,24.7,153.0,145.85,110.38
2018,10,10,11,15,2.0,143.0,2.55,24.8,144.0,136.85,103.15
2018,10,10,11,30,2.0,134.0,2.5,24.9,135.0,127.97,96.11
2018,10,10,11,45,1.5,130.0,2.5,25.0,131.0,123.55,92.56
2018,10,10,12,0,1.0,126.0,2.5,25.1,127.0,119.17,89.06
2018,10,10,12,15,0.5,109.0,2.5,25.05,109.5,102.41,75.91
2018,10,10,12,30,0.0,92.0,2.5,25.0,92.0,85.85,62.88
2018,10,10,12,45,0.0,81.0,2.45,25.0,81.0,75.55,54.77
2018,10,10,13,0,0.0,70.0,2.4,25.0,70.0,65.26,46.65
2018,10,10,13,15,0.5,96.5,2.35,24.95,97.0,90.42,66.7
2018,10,10,13,30,1.0,123.0,2.3,24.9,124.0,115.73,86.77
2018,10,10,13,45,1.5,141.0,2.25,24.9,142.0,132.93,100.38
2018,10,10,14,0,2.0,159.0,2.2,24.9,160.0,149.98,113.88
2018,10,10,14,15,1.5,148.0,2.15,24.85,149.0,139.03,105.48
2018,10,10,14,30,1.0,137.0,2.1,24.8,138.0,128.19,97.19
2018,10,10,14,45,0.5,115.0,2.05,24.8,115.5,107.28,80.85
2018,10,10,15,0,0.0,93.0,2.0,24.8,93.0,86.58,64.55
2018,10,10,15,15,0.5,93.5,1.95,24.65,93.5,87.12,65.23
2018,10,10,15,30,1.0,94.0,1.9,24.5,94.0,87.52,65.78
2018,10,10,15,45,1.0,85.0,1.8,24.4,85.0,79.06,59.12
2018,10,10,16,0,1.0,76.0,1.7,24.3,76.0,70.62,52.41
2018,10,10,16,15,1.0,68.5,1.65,24.15,68.5,63.5,46.68
2018,10,10,16,30,1.0,61.0,1.6,24.0,61.0,56.31,40.76
2018,10,10,16,45,0.5,46.5,1.5,23.85,46.5,43.15,31.42
2018,10,10,17,0,0.0,32.0,1.4,23.7,32.0,29.71,19.58
2018,10,10,17,15,4.0,21.5,1.4,23.55,21.5,19.95,10.61
2018,10,10,17,30,8.0,11.0,1.4,23.4,11.0,10.34,0.0
2018,10,10,17,45,4.0,5.5,1.35,23.25,5.5,5.24,0.0
2018,10,10,18,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.05,22.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,0.85,22.4,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,0.75,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.65,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.55,22.35,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,10,11,6,15,2.0,1.5,1.9,22.55,1.5,0.0,0.0
2018,10,11,6,30,4.0,3.0,2.1,22.7,3.0,4.3,0.0
2018,10,11,6,45,2.0,5.5,2.25,22.85,5.5,5.98,0.0
2018,10,11,7,0,0.0,8.0,2.4,23.0,8.0,7.4,0.21
2018,10,11,7,15,0.0,10.0,2.55,23.2,10.0,9.26,1.92
2018,10,11,7,30,0.0,12.0,2.7,23.4,12.0,11.11,3.54
2018,10,11,7,45,0.0,12.5,2.85,23.55,12.5,11.58,3.96
2018,10,11,8,0,0.0,13.0,3.0,23.7,13.0,12.05,4.36
2018,10,11,8,15,0.0,24.0,3.1,23.85,24.0,22.26,12.8
2018,10,11,8,30,0.0,35.0,3.2,24.0,35.0,32.5,21.19
2018,10,11,8,45,0.0,40.0,3.35,24.15,40.0,37.16,24.92
2018,10,11,9,0,0.0,45.0,3.5,24.3,45.0,41.83,28.62
2018,10,11,9,15,0.0,50.0,3.65,24.4,50.0,46.5,32.31
2018,10,11,9,30,0.0,55.0,3.8,24.5,55.0,51.17,35.98
2018,10,11,9,45,0.0,50.0,3.9,24.55,50.0,46.52,32.12
2018,10,11,10,0,0.0,45.0,4.0,24.6,45.0,41.87,28.28
2018,10,11,10,15,0.0,45.5,4.0,24.65,45.5,42.35,28.6
2018,10,11,10,30,0.0,46.0,4.0,24.7,46.0,42.82,28.92
2018,10,11,10,45,0.0,55.0,4.05,24.75,55.0,51.23,35.61
2018,10,11,11,0,0.0,64.0,4.1,24.8,64.0,59.64,42.28
2018,10,11,11,15,0.0,56.0,4.05,24.8,56.0,52.18,36.28
2018,10,11,11,30,0.0,48.0,4.0,24.8,48.0,44.72,30.29
2018,10,11,11,45,0.0,48.5,3.95,24.85,48.5,45.19,30.65
2018,10,11,12,0,0.0,49.0,3.9,24.9,49.0,45.66,31.01
2018,10,11,12,15,0.0,54.0,3.9,24.9,54.0,50.32,34.74
2018,10,11,12,30,0.0,59.0,3.9,24.9,59.0,54.99,38.47
2018,10,11,12,45,0.0,56.0,3.85,24.9,56.0,52.18,36.25
2018,10,11,13,0,0.0,53.0,3.8,24.9,53.0,49.38,34.03
2018,10,11,13,15,0.0,53.5,3.9,24.85,53.5,49.84,34.45
2018,10,11,13,30,0.0,54.0,4.0,24.8,54.0,50.29,34.87
2018,10,11,13,45,0.0,45.5,4.1,24.75,45.5,42.35,28.55
2018,10,11,14,0,0.0,37.0,4.2,24.7,37.0,34.42,22.22
2018,10,11,14,15,0.0,50.0,4.35,24.65,50.0,46.53,32.06
2018,10,11,14,30,0.0,63.0,4.5,24.6,63.0,58.64,41.93
2018,10,11,14,45,0.0,46.0,4.7,24.55,46.0,42.78,29.19
2018,10,11,15,0,0.0,29.0,4.9,24.5,29.0,26.94,16.38
2018,10,11,15,15,0.0,23.5,4.95,24.45,23.5,21.82,12.25
2018,10,11,15,30,0.0,18.0,5.0,24.4,18.0,16.7,8.1
2018,10,11,15,45,0.0,15.5,5.05,24.3,15.5,14.37,6.22
2018,10,11,16,0,0.0,13.0,5.1,24.2,13.0,12.05,4.32
2018,10,11,16,15,0.0,11.0,4.95,24.1,11.0,10.19,2.79
2018,10,11,16,30,0.0,9.0,4.8,24.0,9.0,8.33,1.24
2018,10,11,16,45,0.0,7.5,4.65,23.85,7.5,6.94,0.31
2018,10,11,17,0,0.0,6.0,4.5,23.7,6.0,5.55,0.0
2018,10,11,17,15,2.0,5.0,4.35,23.45,5.0,4.69,0.0
2018,10,11,17,30,4.0,4.0,4.2,23.2,4.0,3.75,0.0
2018,10,11,17,45,2.0,2.0,4.1,23.0,2.0,1.91,0.0
2018,10,11,18,0,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.0,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.8,22.15,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.45,20.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.3,19.05,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,17.05,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,12,6,15,65.5,6.0,1.15,9.15,7.0,0.0,0.0
2018,10,12,6,30,131.0,12.0,1.3,9.5,14.0,58.51,0.0
2018,10,12,6,45,315.0,22.5,1.4,9.9,52.0,174.06,74.72
2018,10,12,7,0,499.0,33.0,1.5,10.3,90.0,289.75,227.16
2018,10,12,7,15,589.0,39.0,1.65,10.75,140.0,370.45,302.13
2018,10,12,7,30,679.0,45.0,1.8,11.2,190.0,457.86,378.16
2018,10,12,7,45,731.0,49.5,1.9,11.7,242.5,526.82,436.33
2018,10,12,8,0,783.0,54.0,2.0,12.2,295.0,598.31,493.86
2018,10,12,8,15,817.5,57.5,2.0,12.65,346.5,658.34,538.28
2018,10,12,8,30,852.0,61.0,2.0,13.1,398.0,712.34,576.17
2018,10,12,8,45,875.0,63.5,2.0,13.6,445.5,761.63,609.36
2018,10,12,9,0,898.0,66.0,2.0,14.1,493.0,809.46,640.65
2018,10,12,9,15,912.0,68.0,2.0,14.55,534.5,847.35,664.32
2018,10,12,9,30,926.0,70.0,2.0,15.0,576.0,882.58,685.84
2018,10,12,9,45,938.5,71.5,1.95,15.45,612.5,912.97,703.21
2018,10,12,10,0,951.0,73.0,1.9,15.9,649.0,940.15,718.21
2018,10,12,10,15,959.5,74.5,1.8,16.3,679.0,960.28,727.86
2018,10,12,10,30,968.0,76.0,1.7,16.7,709.0,976.72,735.0
2018,10,12,10,45,971.5,76.0,1.65,17.1,729.0,982.95,736.14
2018,10,12,11,0,975.0,76.0,1.6,17.5,749.0,985.25,734.94
2018,10,12,11,15,978.5,76.5,1.55,17.8,763.0,984.15,731.99
2018,10,12,11,30,982.0,77.0,1.5,18.1,777.0,979.02,726.62
2018,10,12,11,45,982.0,77.0,1.4,18.4,781.5,966.18,715.66
2018,10,12,12,0,982.0,77.0,1.3,18.7,786.0,949.44,702.4
2018,10,12,12,15,980.0,77.5,1.25,18.85,782.5,927.72,687.27
2018,10,12,12,30,978.0,78.0,1.2,19.0,779.0,902.34,669.89
2018,10,12,12,45,974.0,77.5,1.15,19.2,767.0,870.71,648.39
2018,10,12,13,0,970.0,77.0,1.1,19.4,755.0,835.82,624.8
2018,10,12,13,15,964.5,76.0,1.05,19.5,735.0,796.2,598.24
2018,10,12,13,30,959.0,75.0,1.0,19.6,715.0,753.79,569.7
2018,10,12,13,45,950.5,74.0,0.95,19.65,687.5,706.81,537.33
2018,10,12,14,0,942.0,73.0,0.9,19.7,660.0,657.72,501.22
2018,10,12,14,15,930.0,71.5,0.8,19.7,625.5,604.26,460.64
2018,10,12,14,30,918.0,70.0,0.7,19.7,591.0,549.54,418.07
2018,10,12,14,45,902.5,68.5,0.6,19.65,551.0,492.18,372.4
2018,10,12,15,0,887.0,67.0,0.5,19.6,511.0,434.47,325.05
2018,10,12,15,15,865.0,64.5,0.5,19.55,465.0,373.4,274.43
2018,10,12,15,30,843.0,62.0,0.5,19.5,419.0,313.3,223.07
2018,10,12,15,45,811.0,59.5,0.45,19.45,369.5,249.74,168.39
2018,10,12,16,0,779.0,57.0,0.4,19.4,320.0,190.99,118.29
2018,10,12,16,15,642.0,53.5,0.45,18.85,247.0,122.05,68.04
2018,10,12,16,30,505.0,50.0,0.5,18.3,174.0,66.82,34.45
2018,10,12,16,45,252.5,30.5,0.5,17.75,92.5,20.83,12.69
2018,10,12,17,0,0.0,11.0,0.5,17.2,11.0,10.18,3.21
2018,10,12,17,15,0.0,7.0,0.55,16.85,7.0,6.48,0.0
2018,10,12,17,30,0.0,3.0,0.6,16.5,3.0,2.77,0.0
2018,10,12,17,45,0.0,1.5,0.65,16.1,1.5,1.43,0.0
2018,10,12,18,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,6,15,38.0,5.5,1.1,10.0,6.0,0.0,0.0
2018,10,13,6,30,76.0,11.0,1.2,10.3,12.0,37.72,0.0
2018,10,13,6,45,218.0,24.5,1.3,10.6,45.0,134.13,45.08
2018,10,13,7,0,360.0,38.0,1.4,10.9,78.0,235.96,183.86
2018,10,13,7,15,457.5,47.0,1.5,11.4,125.0,315.98,257.28
2018,10,13,7,30,555.0,56.0,1.6,11.9,172.0,404.37,333.56
2018,10,13,7,45,616.5,61.5,1.75,12.4,222.5,474.38,392.71
2018,10,13,8,0,678.0,67.0,1.9,12.9,273.0,548.03,452.43
2018,10,13,8,15,720.0,71.5,2.0,13.3,323.5,606.06,497.66
2018,10,13,8,30,762.0,76.0,2.1,13.7,374.0,669.31,543.96
2018,10,13,8,45,792.5,78.5,2.15,14.1,421.5,721.68,580.53
2018,10,13,9,0,823.0,81.0,2.2,14.5,469.0,773.13,615.64
2018,10,13,9,15,846.5,82.5,2.2,14.8,512.5,816.27,643.91
2018,10,13,9,30,870.0,84.0,2.2,15.1,556.0,857.37,670.33
2018,10,13,9,45,888.5,84.5,2.15,15.45,593.5,883.13,685.07
2018,10,13,10,0,907.0,85.0,2.1,15.8,631.0,913.36,702.92
2018,10,13,10,15,918.5,86.0,2.05,16.05,661.0,934.83,714.81
2018,10,13,10,30,930.0,87.0,2.0,16.3,691.0,952.82,724.41
2018,10,13,10,45,937.5,87.0,1.95,16.6,713.0,962.36,728.25
2018,10,13,11,0,945.0,87.0,1.9,16.9,735.0,968.11,729.76
2018,10,13,11,15,949.5,87.0,1.8,17.15,749.0,967.26,726.55
2018,10,13,11,30,954.0,87.0,1.7,17.4,763.0,962.51,720.94
2018,10,13,11,45,957.0,86.5,1.65,17.6,769.0,951.94,712.49
2018,10,13,12,0,960.0,86.0,1.6,17.8,775.0,937.5,701.71
2018,10,13,12,15,958.0,86.5,1.55,17.95,771.5,916.08,686.59
2018,10,13,12,30,956.0,87.0,1.5,18.1,768.0,891.07,669.28
2018,10,13,12,45,952.5,86.0,1.45,18.25,756.0,859.78,647.85
2018,10,13,13,0,949.0,85.0,1.4,18.4,744.0,825.3,624.33
2018,10,13,13,15,944.0,84.5,1.35,18.4,725.0,787.2,598.66
2018,10,13,13,30,939.0,84.0,1.3,18.4,706.0,746.34,570.96
2018,10,13,13,45,931.5,82.0,1.25,18.45,679.0,699.71,537.84
2018,10,13,14,0,924.0,80.0,1.2,18.5,652.0,650.96,501.48
2018,10,13,14,15,912.0,78.5,1.15,18.4,617.5,598.29,461.57
2018,10,13,14,30,900.0,77.0,1.1,18.3,583.0,544.4,419.56
2018,10,13,14,45,882.5,75.5,1.05,18.25,542.5,487.0,373.52
2018,10,13,15,0,865.0,74.0,1.0,18.2,502.0,429.49,325.91
2018,10,13,15,15,842.5,71.0,0.95,17.95,456.5,367.48,273.7
2018,10,13,15,30,820.0,68.0,0.9,17.7,411.0,307.64,221.79
2018,10,13,15,45,787.5,65.0,0.85,17.5,362.0,246.88,168.78
2018,10,13,16,0,755.0,62.0,0.8,17.3,313.0,189.05,119.04
2018,10,13,16,15,697.5,57.5,0.75,16.75,260.0,130.22,73.24
2018,10,13,16,30,640.0,53.0,0.7,16.2,207.0,78.07,40.59
2018,10,13,16,45,573.0,46.5,0.65,15.6,159.5,34.56,24.92
2018,10,13,17,0,506.0,40.0,0.6,15.0,112.0,31.13,21.5
2018,10,13,17,15,345.0,29.5,0.65,14.35,69.5,23.74,13.57
2018,10,13,17,30,184.0,19.0,0.7,13.7,27.0,16.0,0.0
2018,10,13,17,45,92.0,9.5,0.8,13.1,13.5,9.05,0.0
2018,10,13,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,7.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,10,14,6,15,3.5,2.0,1.1,8.25,2.0,0.0,0.0
2018,10,14,6,30,7.0,4.0,1.1,8.4,4.0,6.31,0.0
2018,10,14,6,45,4.5,17.5,1.15,8.55,17.5,18.36,0.0
2018,10,14,7,0,2.0,31.0,1.2,8.7,31.0,31.36,20.19
2018,10,14,7,15,9.5,51.0,1.15,9.0,53.0,56.83,43.06
2018,10,14,7,30,17.0,71.0,1.1,9.3,75.0,88.12,70.62
2018,10,14,7,45,15.5,61.5,1.05,9.6,65.5,71.88,57.08
2018,10,14,8,0,14.0,52.0,1.0,9.9,56.0,59.66,46.65
2018,10,14,8,15,8.5,57.0,0.9,10.3,59.5,58.89,45.77
2018,10,14,8,30,3.0,62.0,0.8,10.7,63.0,59.85,46.25
2018,10,14,8,45,3.0,62.5,0.7,11.15,63.5,60.43,46.53
2018,10,14,9,0,3.0,63.0,0.6,11.6,64.0,61.0,46.8
2018,10,14,9,15,1.5,60.0,0.65,11.75,60.5,57.05,43.23
2018,10,14,9,30,0.0,57.0,0.7,11.9,57.0,53.03,39.62
2018,10,14,9,45,0.5,70.5,0.75,12.05,71.0,66.08,50.51
2018,10,14,10,0,1.0,84.0,0.8,12.2,85.0,79.16,61.3
2018,10,14,10,15,2.5,116.5,0.8,12.35,118.5,111.85,88.26
2018,10,14,10,30,4.0,149.0,0.8,12.5,152.0,145.25,115.34
2018,10,14,10,45,3.5,155.5,0.8,12.65,158.0,151.02,119.64
2018,10,14,11,0,3.0,162.0,0.8,12.8,164.0,156.77,124.03
2018,10,14,11,15,2.5,153.0,0.8,13.4,154.5,147.18,115.87
2018,10,14,11,30,2.0,144.0,0.8,14.0,145.0,137.73,107.93
2018,10,14,11,45,2.5,147.5,0.75,14.55,149.0,141.43,110.66
2018,10,14,12,0,3.0,151.0,0.7,15.1,153.0,145.09,113.31
2018,10,14,12,15,5.5,172.5,0.7,15.55,176.5,167.91,131.37
2018,10,14,12,30,8.0,194.0,0.7,16.0,200.0,190.58,149.06
2018,10,14,12,45,5.5,175.0,0.7,16.45,179.0,169.61,132.15
2018,10,14,13,0,3.0,156.0,0.7,16.9,158.0,149.02,115.69
2018,10,14,13,15,13.0,197.5,0.75,17.15,206.0,195.94,153.18
2018,10,14,13,30,23.0,239.0,0.8,17.4,254.0,242.04,189.18
2018,10,14,13,45,32.0,240.0,0.8,17.65,260.0,251.86,196.74
2018,10,14,14,0,41.0,241.0,0.8,17.9,266.0,255.46,199.64
2018,10,14,14,15,42.0,229.0,0.85,18.0,253.5,241.02,188.67
2018,10,14,14,30,43.0,217.0,0.9,18.1,241.0,226.52,177.64
2018,10,14,14,45,54.5,207.5,0.9,18.25,235.5,219.07,171.91
2018,10,14,15,0,66.0,198.0,0.9,18.4,230.0,210.26,164.86
2018,10,14,15,15,55.0,169.0,0.95,18.25,194.0,174.77,136.86
2018,10,14,15,30,44.0,140.0,1.0,18.1,158.0,141.03,110.01
2018,10,14,15,45,26.5,100.5,1.0,18.0,111.0,98.38,75.7
2018,10,14,16,0,9.0,61.0,1.0,17.9,64.0,58.28,43.16
2018,10,14,16,15,4.5,45.0,0.85,17.5,46.5,42.3,30.04
2018,10,14,16,30,0.0,29.0,0.7,17.1,29.0,26.9,17.2
2018,10,14,16,45,11.5,22.5,0.6,16.7,24.0,21.17,13.05
2018,10,14,17,0,23.0,16.0,0.5,16.3,19.0,14.72,7.13
2018,10,14,17,15,14.0,11.0,0.5,15.95,12.5,10.21,2.39
2018,10,14,17,30,5.0,6.0,0.5,15.6,6.0,5.72,0.0
2018,10,14,17,45,2.5,3.0,0.5,15.3,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.45,14.65,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.2,14.25,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.4,14.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.4,14.15,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.4,14.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,15,6,15,5.5,2.0,0.5,14.5,2.0,0.0,0.0
2018,10,15,6,30,11.0,4.0,0.6,14.7,4.0,7.73,0.0
2018,10,15,6,45,20.0,15.5,0.65,14.85,17.0,27.48,0.0
2018,10,15,7,0,29.0,27.0,0.7,15.0,30.0,47.81,32.65
2018,10,15,7,15,236.5,40.5,0.75,15.35,87.0,189.93,152.09
2018,10,15,7,30,444.0,54.0,0.8,15.7,144.0,338.13,274.53
2018,10,15,7,45,313.0,69.0,0.8,16.0,141.0,292.51,239.21
2018,10,15,8,0,182.0,84.0,0.8,16.3,138.0,225.42,184.87
2018,10,15,8,15,123.0,108.5,0.95,17.0,148.0,209.73,171.22
2018,10,15,8,30,64.0,133.0,1.1,17.7,158.0,188.03,151.69
2018,10,15,8,45,90.0,161.0,1.25,18.35,200.5,241.15,194.43
2018,10,15,9,0,116.0,189.0,1.4,19.0,243.0,307.93,246.48
2018,10,15,9,15,185.0,202.5,1.6,19.75,297.5,381.23,303.71
2018,10,15,9,30,254.0,216.0,1.8,20.5,352.0,471.2,371.77
2018,10,15,9,45,364.0,209.0,2.0,21.25,417.5,560.81,439.22
2018,10,15,10,0,474.0,202.0,2.2,22.0,483.0,668.36,517.32
2018,10,15,10,15,643.0,153.0,2.3,22.45,554.0,774.1,592.81
2018,10,15,10,30,812.0,104.0,2.4,22.9,625.0,869.18,656.21
2018,10,15,10,45,838.5,98.0,2.45,23.3,651.5,880.47,661.51
2018,10,15,11,0,865.0,92.0,2.5,23.7,678.0,896.28,670.74
2018,10,15,11,15,606.0,191.5,2.55,23.95,606.0,780.56,590.46
2018,10,15,11,30,347.0,291.0,2.6,24.2,534.0,632.37,479.81
2018,10,15,11,45,378.0,286.0,2.65,24.4,552.5,646.98,491.48
2018,10,15,12,0,409.0,281.0,2.7,24.6,571.0,670.05,507.74
2018,10,15,12,15,482.5,252.5,2.7,24.7,593.0,690.69,523.71
2018,10,15,12,30,556.0,224.0,2.7,24.8,615.0,706.27,535.96
2018,10,15,12,45,400.0,269.5,2.7,24.9,548.5,610.43,463.95
2018,10,15,13,0,244.0,315.0,2.7,25.0,482.0,505.74,385.16
2018,10,15,13,15,247.5,305.0,2.65,25.0,470.5,494.04,377.06
2018,10,15,13,30,251.0,295.0,2.6,25.0,459.0,473.27,361.85
2018,10,15,13,45,246.5,281.5,2.6,24.95,437.0,442.93,339.58
2018,10,15,14,0,242.0,268.0,2.6,24.9,415.0,412.5,316.98
2018,10,15,14,15,335.0,226.0,2.55,24.8,418.0,409.0,315.27
2018,10,15,14,30,428.0,184.0,2.5,24.7,421.0,400.2,308.27
2018,10,15,14,45,579.0,138.5,2.4,24.6,434.0,402.84,308.16
2018,10,15,15,0,730.0,93.0,2.3,24.5,447.0,385.97,290.75
2018,10,15,15,15,719.0,86.0,2.2,24.3,407.5,332.32,245.05
2018,10,15,15,30,708.0,79.0,2.1,24.1,368.0,278.85,198.58
2018,10,15,15,45,675.0,74.0,1.95,23.9,322.0,222.53,150.16
2018,10,15,16,0,642.0,69.0,1.8,23.7,276.0,169.38,105.44
2018,10,15,16,15,591.0,62.5,1.6,23.15,228.5,116.35,65.14
2018,10,15,16,30,540.0,56.0,1.4,22.6,181.0,69.24,36.5
2018,10,15,16,45,460.5,48.0,1.2,22.05,136.0,36.17,25.49
2018,10,15,17,0,381.0,40.0,1.0,21.5,91.0,31.5,20.99
2018,10,15,17,15,253.5,28.5,1.0,21.05,56.0,23.23,11.66
2018,10,15,17,30,126.0,17.0,1.0,20.6,21.0,16.2,0.0
2018,10,15,17,45,63.0,8.5,0.95,20.1,10.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.0,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,16,6,15,2.0,1.5,1.45,15.2,1.5,0.0,0.0
2018,10,16,6,30,4.0,3.0,1.5,15.2,3.0,4.28,0.0
2018,10,16,6,45,2.0,8.5,1.55,15.2,8.5,8.68,0.0
2018,10,16,7,0,0.0,14.0,1.6,15.2,14.0,12.97,4.65
2018,10,16,7,15,0.0,21.0,1.6,15.35,21.0,19.47,10.64
2018,10,16,7,30,0.0,28.0,1.6,15.5,28.0,25.97,16.4
2018,10,16,7,45,0.0,31.5,1.6,15.65,31.5,29.23,19.31
2018,10,16,8,0,0.0,35.0,1.6,15.8,35.0,32.48,22.12
2018,10,16,8,15,11.5,58.5,1.55,16.05,63.0,65.0,49.99
2018,10,16,8,30,23.0,82.0,1.5,16.3,91.0,98.69,78.42
2018,10,16,8,45,11.5,81.5,1.5,16.55,86.0,84.91,66.25
2018,10,16,9,0,0.0,81.0,1.5,16.8,81.0,75.42,57.69
2018,10,16,9,15,0.0,64.0,1.45,17.15,64.0,59.55,44.28
2018,10,16,9,30,0.0,47.0,1.4,17.5,47.0,43.7,30.95
2018,10,16,9,45,97.5,124.5,1.35,17.8,182.0,218.9,177.09
2018,10,16,10,0,195.0,202.0,1.3,18.1,317.0,406.94,323.69
2018,10,16,10,15,249.5,240.0,1.25,18.5,394.5,500.11,391.4
2018,10,16,10,30,304.0,278.0,1.2,18.9,472.0,592.6,456.73
2018,10,16,10,45,227.5,286.0,1.1,19.25,434.0,517.28,398.06
2018,10,16,11,0,151.0,294.0,1.0,19.6,396.0,454.65,349.36
2018,10,16,11,15,138.5,292.0,0.9,19.9,387.0,437.99,336.13
2018,10,16,11,30,126.0,290.0,0.8,20.2,378.0,421.04,322.38
2018,10,16,11,45,77.5,270.5,0.7,20.5,324.5,341.68,261.84
2018,10,16,12,0,29.0,251.0,0.6,20.8,271.0,276.41,211.31
2018,10,16,12,15,41.5,258.5,0.5,20.95,287.5,292.91,224.07
2018,10,16,12,30,54.0,266.0,0.4,21.1,304.0,308.59,235.5
2018,10,16,12,45,34.0,244.0,0.3,21.25,268.0,267.25,203.55
2018,10,16,13,0,14.0,222.0,0.2,21.4,232.0,221.38,168.39
2018,10,16,13,15,93.5,250.0,0.3,21.55,311.0,318.74,244.09
2018,10,16,13,30,173.0,278.0,0.4,21.7,390.0,395.63,301.49
2018,10,16,13,45,218.0,272.0,0.5,21.8,407.5,408.98,311.64
2018,10,16,14,0,263.0,266.0,0.6,21.9,425.0,422.59,322.16
2018,10,16,14,15,171.5,245.0,0.6,21.75,346.5,331.87,254.32
2018,10,16,14,30,80.0,224.0,0.6,21.6,268.0,251.7,193.82
2018,10,16,14,45,41.0,176.5,0.65,21.45,199.0,183.94,142.11
2018,10,16,15,0,2.0,129.0,0.7,21.3,130.0,120.52,92.63
2018,10,16,15,15,23.0,129.5,0.7,21.0,139.0,127.93,98.79
2018,10,16,15,30,44.0,130.0,0.7,20.7,148.0,131.89,101.57
2018,10,16,15,45,23.5,93.0,0.65,20.45,102.5,90.88,68.89
2018,10,16,16,0,3.0,56.0,0.6,20.2,57.0,52.56,38.25
2018,10,16,16,15,1.5,40.0,0.55,19.85,40.5,37.3,25.68
2018,10,16,16,30,0.0,24.0,0.5,19.5,24.0,22.25,13.08
2018,10,16,16,45,0.0,18.0,0.45,19.1,18.0,16.68,8.93
2018,10,16,17,0,0.0,12.0,0.4,18.7,12.0,11.11,3.86
2018,10,16,17,15,0.0,7.5,0.35,18.5,7.5,6.94,0.0
2018,10,16,17,30,0.0,3.0,0.3,18.3,3.0,2.86,0.0
2018,10,16,17,45,0.0,1.5,0.25,18.05,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.2,17.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.35,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.35,17.2,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.4,17.2,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.4,17.15,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.4,17.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.4,16.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.45,16.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,17,6,15,6.5,1.5,1.0,14.3,1.5,0.0,0.0
2018,10,17,6,30,13.0,3.0,1.0,14.2,3.0,7.46,0.0
2018,10,17,6,45,6.5,7.0,1.0,14.15,7.0,9.2,0.0
2018,10,17,7,0,0.0,11.0,1.0,14.1,11.0,10.19,2.41
2018,10,17,7,15,1.0,22.5,1.05,14.2,22.5,21.37,12.31
2018,10,17,7,30,2.0,34.0,1.1,14.3,34.0,32.68,22.23
2018,10,17,7,45,2.0,45.5,1.15,14.45,46.0,43.48,31.63
2018,10,17,8,0,2.0,57.0,1.2,14.6,58.0,54.29,40.89
2018,10,17,8,15,53.0,102.5,1.25,14.8,122.5,144.09,117.71
2018,10,17,8,30,104.0,148.0,1.3,15.0,187.0,247.65,203.17
2018,10,17,8,45,151.5,168.0,1.35,15.2,233.0,308.88,252.45
2018,10,17,9,0,199.0,188.0,1.4,15.4,279.0,372.57,302.71
2018,10,17,9,15,263.0,195.5,1.45,15.7,327.0,449.73,362.43
2018,10,17,9,30,327.0,203.0,1.5,16.0,375.0,516.34,412.8
2018,10,17,9,45,327.5,222.5,1.6,16.35,404.5,544.14,431.82
2018,10,17,10,0,328.0,242.0,1.7,16.7,434.0,570.38,449.79
2018,10,17,10,15,371.0,243.5,1.75,17.1,470.5,611.77,479.76
2018,10,17,10,30,414.0,245.0,1.8,17.5,507.0,666.12,518.2
2018,10,17,10,45,343.5,274.5,1.8,17.9,496.5,622.01,482.62
2018,10,17,11,0,273.0,304.0,1.8,18.3,486.0,589.14,455.63
2018,10,17,11,15,223.5,314.0,1.85,18.6,465.0,538.74,417.29
2018,10,17,11,30,174.0,324.0,1.9,18.9,444.0,501.3,388.04
2018,10,17,11,45,197.0,325.5,1.9,19.2,462.5,518.07,400.57
2018,10,17,12,0,220.0,327.0,1.9,19.5,481.0,533.39,411.58
2018,10,17,12,15,352.0,288.5,1.95,19.65,533.5,606.15,467.69
2018,10,17,12,30,484.0,250.0,2.0,19.8,586.0,671.53,516.83
2018,10,17,12,45,635.5,192.5,2.05,19.95,626.5,718.31,552.76
2018,10,17,13,0,787.0,135.0,2.1,20.1,667.0,748.02,575.63
2018,10,17,13,15,868.5,103.5,2.1,20.15,675.5,744.5,573.33
2018,10,17,13,30,950.0,72.0,2.1,20.2,684.0,729.55,563.35
2018,10,17,13,45,942.0,71.0,2.15,20.2,657.0,683.38,530.18
2018,10,17,14,0,934.0,70.0,2.2,20.2,630.0,635.12,493.94
2018,10,17,14,15,923.0,68.5,2.15,20.15,596.0,582.82,453.24
2018,10,17,14,30,912.0,67.0,2.1,20.1,562.0,529.19,410.34
2018,10,17,14,45,896.0,65.5,2.1,20.0,522.5,472.25,363.81
2018,10,17,15,0,880.0,64.0,2.1,19.9,483.0,415.04,315.51
2018,10,17,15,15,857.5,62.0,1.95,19.65,438.0,355.14,263.63
2018,10,17,15,30,835.0,60.0,1.8,19.4,393.0,296.26,211.52
2018,10,17,15,45,802.0,57.0,1.65,19.1,344.0,233.25,156.28
2018,10,17,16,0,769.0,54.0,1.5,18.8,295.0,175.06,106.4
2018,10,17,16,15,704.5,51.0,1.35,18.0,242.5,116.9,62.51
2018,10,17,16,30,640.0,48.0,1.2,17.2,190.0,66.23,33.54
2018,10,17,16,45,433.0,45.0,1.05,16.45,130.0,33.94,24.12
2018,10,17,17,0,226.0,42.0,0.9,15.7,70.0,32.46,22.2
2018,10,17,17,15,169.5,27.5,0.95,15.1,43.0,21.68,9.15
2018,10,17,17,30,113.0,13.0,1.0,14.5,16.0,12.39,0.0
2018,10,17,17,45,56.5,6.5,1.0,13.95,8.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,6,15,7.0,2.0,1.05,7.15,2.0,0.0,0.0
2018,10,18,6,30,14.0,4.0,1.2,7.4,4.0,8.76,0.0
2018,10,18,6,45,119.5,18.5,1.3,7.6,29.0,82.93,0.0
2018,10,18,7,0,225.0,33.0,1.4,7.8,54.0,167.34,126.02
2018,10,18,7,15,214.0,51.0,1.6,8.3,81.0,193.69,158.14
2018,10,18,7,30,203.0,69.0,1.8,8.8,108.0,208.28,173.95
2018,10,18,7,45,361.5,73.0,2.0,9.3,167.0,326.05,275.82
2018,10,18,8,0,520.0,77.0,2.2,9.8,226.0,452.16,381.42
2018,10,18,8,15,524.5,88.5,2.2,10.1,262.0,489.87,411.45
2018,10,18,8,30,529.0,100.0,2.2,10.4,298.0,526.12,439.6
2018,10,18,8,45,532.5,114.5,2.25,10.75,335.0,563.35,467.56
2018,10,18,9,0,536.0,129.0,2.3,11.1,372.0,593.18,489.22
2018,10,18,9,15,663.0,114.0,2.25,11.4,442.0,699.23,568.51
2018,10,18,9,30,790.0,99.0,2.2,11.7,512.0,798.05,638.12
2018,10,18,9,45,866.5,84.0,2.1,11.95,565.0,860.34,678.98
2018,10,18,10,0,943.0,69.0,2.0,12.2,618.0,914.12,713.1
2018,10,18,10,15,952.0,70.0,1.95,12.5,647.0,933.49,723.25
2018,10,18,10,30,961.0,71.0,1.9,12.8,676.0,949.22,731.29
2018,10,18,10,45,967.0,72.0,1.8,13.1,697.5,958.48,734.36
2018,10,18,11,0,973.0,73.0,1.7,13.4,719.0,963.83,734.91
2018,10,18,11,15,976.5,73.5,1.6,13.7,732.5,962.38,731.01
2018,10,18,11,30,980.0,74.0,1.5,14.0,746.0,956.94,724.66
2018,10,18,11,45,981.5,73.5,1.45,14.3,751.0,944.61,714.65
2018,10,18,12,0,983.0,73.0,1.4,14.6,756.0,928.38,702.29
2018,10,18,12,15,981.5,73.5,1.3,14.8,753.0,906.92,686.14
2018,10,18,12,30,980.0,74.0,1.2,15.0,750.0,881.8,667.7
2018,10,18,12,45,976.5,74.0,1.15,15.15,738.5,851.02,646.44
2018,10,18,13,0,973.0,74.0,1.1,15.3,727.0,816.96,623.03
2018,10,18,13,15,967.5,73.5,1.05,15.4,707.5,777.8,596.21
2018,10,18,13,30,962.0,73.0,1.0,15.5,688.0,735.86,567.37
2018,10,18,13,45,954.0,71.5,0.95,15.55,660.5,688.69,533.13
2018,10,18,14,0,946.0,70.0,0.9,15.6,633.0,639.4,495.91
2018,10,18,14,15,934.0,69.0,0.85,15.6,598.5,586.55,455.14
2018,10,18,14,30,922.0,68.0,0.8,15.6,564.0,532.43,412.21
2018,10,18,14,45,903.5,66.5,0.75,15.55,523.0,473.9,364.68
2018,10,18,15,0,885.0,65.0,0.7,15.5,482.0,415.36,315.6
2018,10,18,15,15,862.5,62.0,0.65,15.4,436.0,354.29,263.19
2018,10,18,15,30,840.0,59.0,0.6,15.3,390.0,294.27,210.38
2018,10,18,15,45,807.0,56.0,0.6,15.2,341.0,231.12,155.16
2018,10,18,16,0,774.0,53.0,0.6,15.1,292.0,172.78,105.16
2018,10,18,16,15,724.0,49.0,0.6,14.6,241.5,115.08,61.07
2018,10,18,16,30,674.0,45.0,0.6,14.1,191.0,63.06,31.24
2018,10,18,16,45,590.0,38.5,0.6,13.6,142.0,31.34,22.12
2018,10,18,17,0,506.0,32.0,0.6,13.1,93.0,27.22,17.86
2018,10,18,17,15,339.0,23.0,0.65,12.55,55.5,18.62,6.04
2018,10,18,17,30,172.0,14.0,0.7,12.0,18.0,13.34,0.0
2018,10,18,17,45,86.0,7.0,0.8,11.45,9.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.55,6.45,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.5,6.4,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.5,6.3,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,5.95,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,5.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.5,5.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,10,19,6,15,34.5,3.5,0.45,5.55,3.5,0.0,0.0
2018,10,19,6,30,69.0,7.0,0.4,5.8,7.0,6.67,0.0
2018,10,19,6,45,245.0,18.5,0.35,6.05,38.0,116.08,0.0
2018,10,19,7,0,421.0,30.0,0.3,6.3,69.0,252.91,187.74
2018,10,19,7,15,522.0,37.0,0.3,6.9,115.5,333.09,268.61
2018,10,19,7,30,623.0,44.0,0.3,7.5,162.0,417.63,341.71
2018,10,19,7,45,679.5,49.0,0.25,8.1,212.0,486.47,398.39
2018,10,19,8,0,736.0,54.0,0.2,8.7,262.0,558.17,454.08
2018,10,19,8,15,773.5,57.5,0.35,9.6,311.5,617.45,498.85
2018,10,19,8,30,811.0,61.0,0.5,10.5,361.0,677.1,541.35
2018,10,19,8,45,836.5,64.0,0.65,11.4,407.5,727.0,575.6
2018,10,19,9,0,862.0,67.0,0.8,12.3,454.0,768.96,603.54
2018,10,19,9,15,879.0,68.5,0.9,12.95,494.5,806.87,628.03
2018,10,19,9,30,896.0,70.0,1.0,13.6,535.0,842.42,650.6
2018,10,19,9,45,909.0,71.0,1.1,14.25,570.0,871.28,668.37
2018,10,19,10,0,922.0,72.0,1.2,14.9,605.0,897.09,684.05
2018,10,19,10,15,929.5,73.5,1.25,15.3,633.0,915.37,694.53
2018,10,19,10,30,937.0,75.0,1.3,15.7,661.0,930.07,702.77
2018,10,19,10,45,941.5,76.0,1.35,16.05,681.0,937.77,706.63
2018,10,19,11,0,946.0,77.0,1.4,16.4,701.0,941.67,708.18
2018,10,19,11,15,947.5,77.5,1.45,16.65,713.0,938.45,705.47
2018,10,19,11,30,949.0,78.0,1.5,16.9,725.0,931.39,700.43
2018,10,19,11,45,948.0,79.0,1.55,17.15,729.0,918.91,691.94
2018,10,19,12,0,947.0,80.0,1.6,17.4,733.0,902.69,681.11
2018,10,19,12,15,945.0,79.0,1.65,17.55,728.5,879.76,666.09
2018,10,19,12,30,943.0,78.0,1.7,17.7,724.0,853.37,648.78
2018,10,19,12,45,939.0,77.0,1.75,17.85,711.5,822.07,628.06
2018,10,19,13,0,935.0,76.0,1.8,18.0,699.0,787.68,605.11
2018,10,19,13,15,928.0,75.5,1.8,18.05,679.0,748.75,578.6
2018,10,19,13,30,921.0,75.0,1.8,18.1,659.0,707.29,550.09
2018,10,19,13,45,911.5,73.5,1.85,18.1,631.5,660.86,516.22
2018,10,19,14,0,902.0,72.0,1.9,18.1,604.0,612.56,479.72
2018,10,19,14,15,889.0,71.0,1.9,18.05,570.5,561.25,439.64
2018,10,19,14,30,876.0,70.0,1.9,18.0,537.0,508.88,397.52
2018,10,19,14,45,857.5,68.0,1.9,17.95,497.0,452.28,350.82
2018,10,19,15,0,839.0,66.0,1.9,17.9,457.0,395.77,302.71
2018,10,19,15,15,814.0,64.0,1.8,17.65,413.0,336.05,250.83
2018,10,19,15,30,789.0,62.0,1.7,17.4,369.0,278.77,199.91
2018,10,19,15,45,753.5,59.0,1.65,17.2,321.5,220.0,148.08
2018,10,19,16,0,718.0,56.0,1.6,17.0,274.0,164.57,100.61
2018,10,19,16,15,663.5,51.5,1.4,16.25,225.0,109.53,58.99
2018,10,19,16,30,609.0,47.0,1.2,15.5,176.0,60.8,31.55
2018,10,19,16,45,520.5,40.0,1.05,14.75,129.5,30.1,20.85
2018,10,19,17,0,432.0,33.0,0.9,14.0,83.0,25.97,16.58
2018,10,19,17,15,282.0,23.0,0.9,13.5,49.0,18.81,4.52
2018,10,19,17,30,132.0,13.0,0.9,13.0,15.0,12.39,0.0
2018,10,19,17,45,66.0,6.5,0.9,12.5,7.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,20,6,15,4.5,1.0,1.4,12.85,1.0,0.0,0.0
2018,10,20,6,30,9.0,2.0,1.5,13.0,2.0,0.0,0.0
2018,10,20,6,45,4.5,10.0,1.55,13.2,10.0,11.33,0.0
2018,10,20,7,0,0.0,18.0,1.6,13.4,18.0,16.7,7.04
2018,10,20,7,15,0.0,28.5,1.65,13.65,28.5,26.46,16.46
2018,10,20,7,30,0.0,39.0,1.7,13.9,39.0,36.23,25.15
2018,10,20,7,45,0.0,40.5,1.75,14.15,40.5,37.61,26.56
2018,10,20,8,0,0.0,42.0,1.8,14.4,42.0,39.0,27.82
2018,10,20,8,15,0.0,49.0,1.8,14.65,49.0,45.53,33.36
2018,10,20,8,30,0.0,56.0,1.8,14.9,56.0,52.06,38.81
2018,10,20,8,45,0.0,57.5,1.75,15.1,57.5,53.46,39.86
2018,10,20,9,0,0.0,59.0,1.7,15.3,59.0,54.87,40.89
2018,10,20,9,15,0.0,49.5,1.7,15.45,49.5,46.02,33.31
2018,10,20,9,30,0.0,40.0,1.7,15.6,40.0,37.18,25.77
2018,10,20,9,45,0.0,61.0,1.7,15.75,61.0,56.76,42.08
2018,10,20,10,0,0.0,82.0,1.7,15.9,82.0,76.39,58.22
2018,10,20,10,15,0.0,98.5,1.75,16.05,98.5,92.07,70.96
2018,10,20,10,30,0.0,115.0,1.8,16.2,115.0,108.12,83.92
