Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,20,6,45,10.0,2.0,0.9,6.8,2.0,0.0,0.0
2018,11,20,7,0,20.0,4.0,0.9,6.8,4.0,0.0,0.0
2018,11,20,7,15,56.5,17.0,1.05,7.25,20.5,40.61,0.0
2018,11,20,7,30,93.0,30.0,1.2,7.7,37.0,97.43,64.43
2018,11,20,7,45,200.0,42.0,1.3,8.15,71.5,181.67,146.71
2018,11,20,8,0,307.0,54.0,1.4,8.6,106.0,262.9,218.78
2018,11,20,8,15,340.5,67.0,1.5,9.1,140.0,309.54,260.18
2018,11,20,8,30,374.0,80.0,1.6,9.6,174.0,357.75,301.55
2018,11,20,8,45,478.5,83.0,1.7,10.1,225.5,445.94,374.66
2018,11,20,9,0,583.0,86.0,1.8,10.6,277.0,536.5,447.17
2018,11,20,9,15,661.0,85.0,1.95,11.05,326.0,606.41,501.61
2018,11,20,9,30,739.0,84.0,2.1,11.5,375.0,677.29,554.36
2018,11,20,9,45,773.0,85.0,2.2,11.9,412.0,713.21,579.54
2018,11,20,10,0,807.0,86.0,2.3,12.3,449.0,751.86,606.71
2018,11,20,10,15,832.5,85.5,2.3,12.5,479.5,779.7,625.34
2018,11,20,10,30,858.0,85.0,2.3,12.7,510.0,804.7,641.87
2018,11,20,10,45,866.0,86.0,2.3,12.9,530.0,814.31,647.25
2018,11,20,11,0,874.0,87.0,2.3,13.1,550.0,820.53,650.43
2018,11,20,11,15,878.5,88.5,2.3,13.2,563.0,821.06,649.92
2018,11,20,11,30,883.0,90.0,2.3,13.3,576.0,818.07,647.09
2018,11,20,11,45,884.0,90.5,2.3,13.4,581.0,807.66,639.11
2018,11,20,12,0,885.0,91.0,2.3,13.5,586.0,793.83,628.87
2018,11,20,12,15,886.5,90.0,2.25,13.5,583.5,775.31,615.24
2018,11,20,12,30,888.0,89.0,2.2,13.5,581.0,753.49,599.35
2018,11,20,12,45,887.5,87.0,2.2,13.55,571.0,725.94,579.59
2018,11,20,13,0,887.0,85.0,2.2,13.6,561.0,695.41,556.84
2018,11,20,13,15,879.5,83.5,2.2,13.5,542.5,658.12,528.29
2018,11,20,13,30,872.0,82.0,2.2,13.4,524.0,618.58,497.46
2018,11,20,13,45,860.0,80.5,2.2,13.35,498.5,574.49,462.29
2018,11,20,14,0,848.0,79.0,2.2,13.3,473.0,528.95,425.08
2018,11,20,14,15,831.5,76.5,2.15,13.1,441.0,479.03,383.48
2018,11,20,14,30,815.0,74.0,2.1,12.9,409.0,428.59,340.29
2018,11,20,14,45,772.5,73.5,2.0,12.65,368.0,370.17,289.81
2018,11,20,15,0,730.0,73.0,1.9,12.4,327.0,313.59,239.93
2018,11,20,15,15,717.0,66.5,1.75,11.9,290.0,263.77,194.27
2018,11,20,15,30,704.0,60.0,1.6,11.4,253.0,213.51,147.99
2018,11,20,15,45,652.5,54.5,1.45,10.9,209.0,157.06,99.39
2018,11,20,16,0,601.0,49.0,1.3,10.4,165.0,107.05,59.88
2018,11,20,16,15,516.5,41.5,1.2,9.55,122.5,59.1,29.99
2018,11,20,16,30,432.0,34.0,1.1,8.7,80.0,27.44,17.89
2018,11,20,16,45,272.0,22.5,1.05,7.85,46.5,18.58,2.0
2018,11,20,17,0,112.0,11.0,1.0,7.0,13.0,10.48,0.0
2018,11,20,17,15,56.0,5.5,1.0,6.7,6.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.05,4.45,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,0.95,2.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,0.85,1.6,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,0.75,0.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.65,-0.4,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.6,-0.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.6,-0.75,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.65,-1.05,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.7,-1.1,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.7,-1.15,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.7,-1.35,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.7,-1.45,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.7,-1.65,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,11,21,6,45,31.0,3.0,0.7,-1.75,2.5,0.0,0.0
2018,11,21,7,0,62.0,6.0,0.7,-1.8,5.0,0.0,0.0
2018,11,21,7,15,232.5,16.5,0.75,-0.95,31.5,115.63,0.0
2018,11,21,7,30,403.0,27.0,0.8,-0.1,58.0,248.26,166.85
2018,11,21,7,45,508.0,34.5,0.8,0.7,100.5,325.74,267.6
2018,11,21,8,0,613.0,42.0,0.8,1.5,143.0,415.1,348.09
2018,11,21,8,15,672.0,46.5,0.9,2.15,187.5,480.01,405.33
2018,11,21,8,30,731.0,51.0,1.0,2.8,232.0,546.74,461.62
2018,11,21,8,45,771.0,53.5,1.05,3.5,275.5,599.87,504.38
2018,11,21,9,0,811.0,56.0,1.1,4.2,319.0,652.75,543.81
2018,11,21,9,15,838.0,58.5,1.1,4.8,359.0,695.61,573.95
2018,11,21,9,30,865.0,61.0,1.1,5.4,399.0,730.48,597.32
2018,11,21,9,45,884.5,62.5,1.1,5.95,433.5,762.42,618.17
2018,11,21,10,0,904.0,64.0,1.1,6.5,468.0,791.83,636.81
2018,11,21,10,15,916.0,65.0,1.15,7.0,495.5,811.83,649.29
2018,11,21,10,30,928.0,66.0,1.2,7.5,523.0,828.6,659.56
2018,11,21,10,45,934.0,66.0,1.25,7.95,542.0,835.91,663.28
2018,11,21,11,0,940.0,66.0,1.3,8.4,561.0,839.67,664.73
2018,11,21,11,15,945.0,67.0,1.35,8.8,574.5,840.23,664.2
2018,11,21,11,30,950.0,68.0,1.4,9.2,588.0,837.1,661.22
2018,11,21,11,45,952.5,67.5,1.45,9.6,593.0,826.5,653.13
2018,11,21,12,0,955.0,67.0,1.5,10.0,598.0,812.28,642.66
2018,11,21,12,15,953.0,67.0,1.55,10.25,594.5,791.7,628.11
2018,11,21,12,30,951.0,67.0,1.6,10.5,591.0,767.77,611.21
2018,11,21,12,45,946.5,66.0,1.6,10.8,579.5,737.7,589.28
2018,11,21,13,0,942.0,65.0,1.6,11.1,568.0,704.69,565.21
2018,11,21,13,15,935.0,64.0,1.6,11.2,549.5,667.3,536.49
2018,11,21,13,30,928.0,63.0,1.6,11.3,531.0,627.46,505.13
2018,11,21,13,45,915.5,62.5,1.6,11.45,505.0,582.87,469.29
2018,11,21,14,0,903.0,62.0,1.6,11.6,479.0,536.68,431.29
2018,11,21,14,15,886.5,60.0,1.5,11.55,446.5,485.67,388.35
2018,11,21,14,30,870.0,58.0,1.4,11.5,414.0,433.99,343.72
2018,11,21,14,45,847.5,55.5,1.3,11.45,376.0,379.14,295.44
2018,11,21,15,0,825.0,53.0,1.2,11.4,338.0,324.8,246.42
2018,11,21,15,15,792.0,50.5,1.05,10.85,296.5,267.7,194.94
2018,11,21,15,30,759.0,48.0,0.9,10.3,255.0,213.24,145.58
2018,11,21,15,45,708.5,44.0,0.75,9.8,210.5,157.09,97.0
2018,11,21,16,0,658.0,40.0,0.6,9.3,166.0,105.88,56.58
2018,11,21,16,15,573.5,34.5,0.65,8.4,123.0,56.95,26.73
2018,11,21,16,30,489.0,29.0,0.7,7.5,80.0,24.94,15.78
2018,11,21,16,45,312.0,20.0,0.75,6.6,46.5,16.22,0.09
2018,11,21,17,0,135.0,11.0,0.8,5.7,13.0,10.48,0.0
2018,11,21,17,15,67.5,5.5,0.8,5.45,6.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,0.85,4.45,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,0.95,3.85,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,0.85,2.1,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,0.8,1.45,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,0.75,1.15,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,0.7,0.55,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,0.7,0.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,0.7,-0.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.5,0.7,-0.9,1.5,0.0,0.0
2018,11,22,7,0,14.0,3.0,0.7,-0.9,3.0,0.0,0.0
2018,11,22,7,15,117.5,17.5,0.8,-0.1,25.5,66.89,0.0
2018,11,22,7,30,221.0,32.0,0.9,0.7,48.0,168.33,106.16
2018,11,22,7,45,320.5,43.5,1.0,1.5,85.5,245.93,201.81
2018,11,22,8,0,420.0,55.0,1.1,2.3,123.0,325.64,274.76
2018,11,22,8,15,487.0,63.5,1.2,3.0,165.5,392.66,334.1
2018,11,22,8,30,554.0,72.0,1.3,3.7,208.0,462.66,393.74
2018,11,22,8,45,599.0,78.5,1.4,4.35,249.5,518.38,439.76
2018,11,22,9,0,644.0,85.0,1.5,5.0,291.0,574.63,484.65
2018,11,22,9,15,676.5,89.0,1.55,5.5,329.0,619.04,518.84
2018,11,22,9,30,709.0,93.0,1.6,6.0,367.0,662.42,550.6
2018,11,22,9,45,732.5,96.0,1.65,6.55,400.5,696.35,574.34
2018,11,22,10,0,756.0,99.0,1.7,7.1,434.0,728.24,596.24
2018,11,22,10,15,771.5,101.5,1.65,7.45,461.5,750.87,610.52
2018,11,22,10,30,787.0,104.0,1.6,7.8,489.0,770.73,622.7
2018,11,22,10,45,797.5,105.5,1.55,8.2,509.0,782.44,628.76
2018,11,22,11,0,808.0,107.0,1.5,8.6,529.0,786.95,629.73
2018,11,22,11,15,814.0,108.0,1.45,8.85,542.0,788.35,628.99
2018,11,22,11,30,820.0,109.0,1.4,9.1,555.0,786.43,626.03
2018,11,22,11,45,822.0,109.5,1.35,9.4,560.0,777.52,618.11
2018,11,22,12,0,824.0,110.0,1.3,9.7,565.0,765.37,608.1
2018,11,22,12,15,838.5,103.5,1.25,9.85,565.0,751.66,597.47
2018,11,22,12,30,853.0,97.0,1.2,10.0,565.0,734.28,584.34
2018,11,22,12,45,869.5,88.5,1.15,10.2,558.0,712.33,567.93
2018,11,22,13,0,886.0,80.0,1.1,10.4,551.0,682.96,545.58
2018,11,22,13,15,877.0,79.5,1.1,10.45,532.5,649.69,519.93
2018,11,22,13,30,868.0,79.0,1.1,10.5,514.0,610.7,489.6
2018,11,22,13,45,854.5,77.5,1.05,10.55,488.5,566.19,454.02
2018,11,22,14,0,841.0,76.0,1.0,10.6,463.0,520.35,416.61
2018,11,22,14,15,822.0,75.0,1.05,10.45,431.5,471.39,376.68
2018,11,22,14,30,803.0,74.0,1.1,10.3,400.0,422.11,335.12
2018,11,22,14,45,775.5,71.0,1.1,10.2,362.0,367.6,287.93
2018,11,22,15,0,748.0,68.0,1.1,10.1,324.0,314.28,240.51
2018,11,22,15,15,711.0,64.0,1.05,9.6,283.0,258.91,191.06
2018,11,22,15,30,674.0,60.0,1.0,9.1,242.0,205.17,142.88
2018,11,22,15,45,617.0,55.0,0.9,8.65,199.0,151.46,96.78
2018,11,22,16,0,560.0,50.0,0.8,8.2,156.0,103.52,59.08
2018,11,22,16,15,468.5,42.0,0.8,7.35,114.5,57.3,30.13
2018,11,22,16,30,377.0,34.0,0.8,6.5,73.0,27.6,18.04
2018,11,22,16,45,231.0,22.5,0.8,5.7,42.5,18.74,0.0
2018,11,22,17,0,85.0,11.0,0.8,4.9,12.0,10.48,0.0
2018,11,22,17,15,42.5,5.5,0.85,4.7,6.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.05,3.65,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.05,1.1,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.0,0.65,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.05,-0.55,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.1,-0.85,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,1.15,-1.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,1.25,-1.35,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,-2.4,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,-2.5,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.5,-2.6,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.5,-2.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.5,-2.75,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.5,-2.8,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.45,-2.9,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.3,-3.6,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,1.35,-3.55,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,1.4,-3.5,3.0,0.0,0.0
2018,11,23,7,15,155.0,16.0,1.55,-3.15,26.0,81.14,0.0
2018,11,23,7,30,290.0,28.0,1.7,-2.8,49.0,190.57,113.79
2018,11,23,7,45,261.5,31.5,1.85,-2.45,60.5,200.52,166.69
2018,11,23,8,0,233.0,35.0,2.0,-2.1,72.0,191.87,165.56
2018,11,23,8,15,127.5,45.0,1.95,-1.65,66.0,137.56,119.25
2018,11,23,8,30,22.0,55.0,1.9,-1.2,60.0,69.39,57.36
2018,11,23,8,45,11.0,66.5,1.9,-0.8,69.0,70.34,58.09
2018,11,23,9,0,0.0,78.0,1.9,-0.4,78.0,74.44,61.34
2018,11,23,9,15,0.0,96.5,1.9,0.05,96.5,93.46,78.03
2018,11,23,9,30,0.0,115.0,1.9,0.5,115.0,112.5,94.5
2018,11,23,9,45,2.5,132.0,1.85,0.9,133.0,131.76,111.05
2018,11,23,10,0,5.0,149.0,1.8,1.3,151.0,151.1,127.45
2018,11,23,10,15,5.5,156.5,1.75,1.7,159.0,158.42,133.28
2018,11,23,10,30,6.0,164.0,1.7,2.1,167.0,165.83,139.18
2018,11,23,10,45,14.0,180.0,1.65,2.5,187.0,188.47,158.28
2018,11,23,11,0,22.0,196.0,1.6,2.9,207.0,211.1,177.1
2018,11,23,11,15,20.0,197.5,1.55,3.25,208.0,209.99,175.57
2018,11,23,11,30,18.0,199.0,1.5,3.6,209.0,208.98,174.26
2018,11,23,11,45,21.5,205.5,1.45,3.95,217.5,217.6,181.2
2018,11,23,12,0,25.0,212.0,1.4,4.3,226.0,226.07,187.96
2018,11,23,12,15,24.5,210.0,1.4,4.55,223.5,222.47,184.73
2018,11,23,12,30,24.0,208.0,1.4,4.8,221.0,218.92,181.63
2018,11,23,12,45,25.0,206.0,1.35,5.05,219.5,216.43,179.45
2018,11,23,13,0,26.0,204.0,1.3,5.3,218.0,213.87,177.23
2018,11,23,13,15,25.0,197.0,1.25,5.4,210.0,204.89,169.76
2018,11,23,13,30,24.0,190.0,1.2,5.5,202.0,196.01,162.4
2018,11,23,13,45,37.5,185.0,1.2,5.6,202.5,202.23,167.9
2018,11,23,14,0,51.0,180.0,1.2,5.7,203.0,201.68,167.55
2018,11,23,14,15,84.5,175.5,1.2,5.6,211.0,209.73,174.42
2018,11,23,14,30,118.0,171.0,1.2,5.5,219.0,218.06,180.96
2018,11,23,14,45,99.0,154.5,1.2,5.45,192.0,187.28,154.76
2018,11,23,15,0,80.0,138.0,1.2,5.4,165.0,156.3,128.42
2018,11,23,15,15,50.5,118.0,1.1,5.0,134.5,124.15,101.4
2018,11,23,15,30,21.0,98.0,1.0,4.6,104.0,95.47,77.49
2018,11,23,15,45,14.0,82.0,0.9,4.25,85.5,77.43,61.9
2018,11,23,16,0,7.0,66.0,0.8,3.9,67.0,60.79,47.4
2018,11,23,16,15,3.5,49.0,0.8,3.35,49.5,44.45,32.84
2018,11,23,16,30,0.0,32.0,0.8,2.8,32.0,28.98,19.46
2018,11,23,16,45,5.5,18.5,0.8,2.25,18.5,16.98,0.0
2018,11,23,17,0,11.0,5.0,0.8,1.7,5.0,4.77,0.0
2018,11,23,17,15,5.5,2.5,0.85,1.55,2.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,0.95,1.3,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,1.2,0.55,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,1.25,0.4,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,1.35,0.05,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,1.4,-0.05,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,1.45,-0.15,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.65,0.45,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.65,0.7,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.6,0.8,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.6,0.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.65,1.15,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,1.2,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.7,1.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.75,1.35,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,24,6,45,1.5,0.5,1.1,1.95,0.5,0.0,0.0
2018,11,24,7,0,3.0,1.0,0.9,2.0,1.0,0.0,0.0
2018,11,24,7,15,3.0,5.0,0.8,2.25,5.0,6.03,0.0
2018,11,24,7,30,3.0,9.0,0.7,2.5,9.0,9.85,0.0
2018,11,24,7,45,1.5,15.0,0.6,2.75,15.0,14.66,6.83
2018,11,24,8,0,0.0,21.0,0.5,3.0,21.0,19.47,11.46
2018,11,24,8,15,1.0,25.5,0.55,3.35,25.5,24.24,15.91
2018,11,24,8,30,2.0,30.0,0.6,3.7,30.0,29.08,20.36
2018,11,24,8,45,34.5,53.5,0.7,4.05,64.0,75.43,62.3
2018,11,24,9,0,67.0,77.0,0.8,4.4,98.0,133.85,113.93
2018,11,24,9,15,54.0,82.5,0.75,4.85,101.0,122.21,103.13
2018,11,24,9,30,41.0,88.0,0.7,5.3,104.0,119.04,99.73
2018,11,24,9,45,22.5,79.0,0.65,5.7,88.0,95.24,78.36
2018,11,24,10,0,4.0,70.0,0.6,6.1,72.0,68.22,54.17
2018,11,24,10,15,2.0,86.5,0.65,6.3,87.5,82.4,66.23
2018,11,24,10,30,0.0,103.0,0.7,6.5,103.0,97.19,78.61
2018,11,24,10,45,1.0,109.0,0.75,6.7,109.5,103.79,84.06
2018,11,24,11,0,2.0,115.0,0.8,6.9,116.0,110.4,89.53
2018,11,24,11,15,1.0,84.5,1.0,6.85,85.0,79.5,63.15
2018,11,24,11,30,0.0,54.0,1.2,6.8,54.0,50.23,37.99
2018,11,24,11,45,0.0,59.5,1.4,6.75,59.5,55.36,42.44
2018,11,24,12,0,0.0,65.0,1.6,6.7,65.0,60.5,46.85
2018,11,24,12,15,0.0,63.5,1.65,6.6,63.5,59.1,45.66
2018,11,24,12,30,0.0,62.0,1.7,6.5,62.0,57.7,44.48
2018,11,24,12,45,0.5,71.5,1.7,6.4,72.0,66.91,52.48
2018,11,24,13,0,1.0,81.0,1.7,6.3,82.0,76.1,60.46
2018,11,24,13,15,182.5,104.5,1.6,6.25,195.5,226.5,191.9
2018,11,24,13,30,364.0,128.0,1.5,6.2,309.0,359.01,301.61
2018,11,24,13,45,469.0,117.0,1.4,6.15,338.0,389.3,324.76
2018,11,24,14,0,574.0,106.0,1.3,6.1,367.0,413.84,342.48
2018,11,24,14,15,672.5,91.5,1.3,6.1,377.0,417.29,342.32
2018,11,24,14,30,771.0,77.0,1.3,6.1,387.0,410.59,332.48
2018,11,24,14,45,750.0,73.5,1.25,6.1,352.0,359.72,286.71
2018,11,24,15,0,729.0,70.0,1.2,6.1,317.0,309.45,240.68
2018,11,24,15,15,690.5,66.0,1.2,6.0,276.5,253.87,190.2
2018,11,24,15,30,652.0,62.0,1.2,5.9,236.0,202.06,142.93
2018,11,24,15,45,593.5,56.5,1.2,5.8,193.5,148.99,96.85
2018,11,24,16,0,535.0,51.0,1.2,5.7,151.0,101.88,59.37
2018,11,24,16,15,442.5,43.0,1.15,5.45,110.5,57.18,30.97
2018,11,24,16,30,350.0,35.0,1.1,5.2,70.0,28.77,18.95
2018,11,24,16,45,212.0,22.5,1.05,4.95,40.5,18.9,0.0
2018,11,24,17,0,74.0,10.0,1.0,4.7,11.0,9.53,0.0
2018,11,24,17,15,37.0,5.0,0.95,4.55,5.5,0.0,0.0
2018,11,24,17,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,0.85,4.1,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.25,3.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.15,3.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,11,25,6,45,9.5,1.5,1.0,3.15,1.0,0.0,0.0
2018,11,25,7,0,19.0,3.0,1.0,3.2,2.0,0.0,0.0
2018,11,25,7,15,155.5,14.5,1.0,3.35,23.5,79.2,0.0
2018,11,25,7,30,292.0,26.0,1.0,3.5,45.0,185.69,84.46
2018,11,25,7,45,406.0,34.5,1.0,3.65,83.5,275.92,221.19
2018,11,25,8,0,520.0,43.0,1.0,3.8,122.0,365.06,303.82
2018,11,25,8,15,589.0,48.5,0.95,4.15,165.5,431.91,362.86
2018,11,25,8,30,658.0,54.0,0.9,4.5,209.0,496.97,417.94
2018,11,25,8,45,703.0,58.0,0.9,4.85,251.5,552.79,463.44
2018,11,25,9,0,748.0,62.0,0.9,5.2,294.0,608.83,506.88
2018,11,25,9,15,732.0,71.0,0.8,5.75,322.0,627.16,517.74
2018,11,25,9,30,716.0,80.0,0.7,6.3,350.0,646.49,529.14
2018,11,25,9,45,656.0,99.5,0.65,6.8,363.5,637.69,519.83
2018,11,25,10,0,596.0,119.0,0.6,7.3,377.0,623.17,506.19
2018,11,25,10,15,577.5,131.5,0.6,7.95,394.5,628.63,508.06
2018,11,25,10,30,559.0,144.0,0.6,8.6,412.0,626.49,504.15
2018,11,25,10,45,516.5,161.5,0.6,9.3,417.0,613.74,491.8
2018,11,25,11,0,474.0,179.0,0.6,10.0,422.0,598.2,477.6
2018,11,25,11,15,451.5,190.5,0.65,10.55,426.5,589.47,469.82
2018,11,25,11,30,429.0,202.0,0.7,11.1,431.0,578.86,460.59
2018,11,25,11,45,431.0,203.5,0.75,11.65,435.5,574.68,456.8
2018,11,25,12,0,433.0,205.0,0.8,12.2,440.0,568.68,451.59
2018,11,25,12,15,441.0,202.0,0.85,12.45,440.5,560.47,445.45
2018,11,25,12,30,449.0,199.0,0.9,12.7,441.0,550.3,437.79
2018,11,25,12,45,462.0,192.0,1.0,13.0,437.0,537.35,428.43
2018,11,25,13,0,475.0,185.0,1.1,13.3,433.0,522.15,417.15
2018,11,25,13,15,439.5,185.5,1.1,13.25,409.0,482.01,385.99
2018,11,25,13,30,404.0,186.0,1.1,13.2,385.0,442.78,355.35
2018,11,25,13,45,370.0,181.5,1.1,13.2,357.0,394.45,317.37
2018,11,25,14,0,336.0,177.0,1.1,13.2,329.0,354.89,285.63
2018,11,25,14,15,310.5,166.5,1.1,13.05,299.5,315.28,253.59
2018,11,25,14,30,285.0,156.0,1.1,12.9,270.0,277.4,222.43
2018,11,25,14,45,284.0,142.0,1.05,12.7,246.5,247.15,196.63
2018,11,25,15,0,283.0,128.0,1.0,12.5,223.0,216.67,170.01
2018,11,25,15,15,281.0,111.0,0.9,11.95,195.5,182.89,140.35
2018,11,25,15,30,279.0,94.0,0.8,11.4,168.0,149.21,110.45
2018,11,25,15,45,225.0,72.0,0.7,10.85,125.0,102.9,72.43
2018,11,25,16,0,171.0,50.0,0.6,10.3,82.0,63.03,41.0
2018,11,25,16,15,85.5,28.5,0.65,9.8,44.5,28.98,16.58
2018,11,25,16,30,0.0,7.0,0.7,9.3,7.0,6.48,0.0
2018,11,25,16,45,13.0,5.0,0.75,8.75,5.0,4.36,0.0
2018,11,25,17,0,26.0,3.0,0.8,8.2,3.0,2.86,0.0
2018,11,25,17,15,13.0,1.5,0.8,8.0,1.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.7,6.35,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.05,6.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.8,5.75,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,26,6,45,4.5,1.0,1.8,7.25,1.0,0.0,0.0
2018,11,26,7,0,9.0,2.0,1.8,7.4,2.0,0.0,0.0
2018,11,26,7,15,35.5,7.0,1.8,7.6,9.0,21.51,0.0
2018,11,26,7,30,62.0,12.0,1.8,7.8,16.0,55.68,16.48
2018,11,26,7,45,158.5,24.5,1.8,8.0,45.5,131.66,102.69
2018,11,26,8,0,255.0,37.0,1.8,8.2,75.0,206.37,170.92
2018,11,26,8,15,239.0,35.5,1.85,8.5,80.5,207.75,175.13
2018,11,26,8,30,223.0,34.0,1.9,8.8,86.0,201.54,171.71
2018,11,26,8,45,114.0,55.0,2.0,9.1,82.0,146.11,123.35
2018,11,26,9,0,5.0,76.0,2.1,9.4,78.0,76.0,60.51
2018,11,26,9,15,118.5,87.5,2.2,9.75,132.0,183.36,155.48
2018,11,26,9,30,232.0,99.0,2.3,10.1,186.0,292.84,249.1
2018,11,26,9,45,284.5,104.5,2.4,10.45,220.5,356.39,301.25
2018,11,26,10,0,337.0,110.0,2.5,10.8,255.0,406.26,341.78
2018,11,26,10,15,168.5,94.0,2.65,11.1,166.5,243.66,205.05
2018,11,26,10,30,0.0,78.0,2.8,11.4,78.0,72.62,56.38
2018,11,26,10,45,0.5,89.0,2.9,11.65,89.5,83.49,65.62
2018,11,26,11,0,1.0,100.0,3.0,11.9,101.0,94.67,74.9
2018,11,26,11,15,1.0,116.5,3.1,12.15,117.5,110.97,88.41
2018,11,26,11,30,1.0,133.0,3.2,12.4,134.0,127.36,101.92
2018,11,26,11,45,10.5,151.0,3.35,12.6,157.0,152.65,123.11
2018,11,26,12,0,20.0,169.0,3.5,12.8,180.0,177.73,143.96
2018,11,26,12,15,17.0,155.0,3.55,12.85,164.5,160.58,129.65
2018,11,26,12,30,14.0,141.0,3.6,12.9,149.0,143.82,115.72
2018,11,26,12,45,7.0,115.5,3.65,12.9,119.5,113.4,90.28
2018,11,26,13,0,0.0,90.0,3.7,12.9,90.0,83.91,65.47
2018,11,26,13,15,13.0,100.0,3.65,12.7,106.5,101.66,80.85
2018,11,26,13,30,26.0,110.0,3.6,12.5,123.0,121.58,97.91
2018,11,26,13,45,34.5,114.5,3.6,12.25,130.5,129.46,104.73
2018,11,26,14,0,43.0,119.0,3.6,12.0,138.0,136.52,110.79
2018,11,26,14,15,258.0,104.5,3.55,11.6,208.0,232.99,191.78
2018,11,26,14,30,473.0,90.0,3.5,11.2,278.0,297.65,242.33
2018,11,26,14,45,631.5,75.5,3.4,10.8,302.0,316.62,252.51
2018,11,26,15,0,790.0,61.0,3.3,10.4,326.0,319.54,246.62
2018,11,26,15,15,756.0,57.5,3.1,9.9,285.0,263.72,195.19
2018,11,26,15,30,722.0,54.0,2.9,9.4,244.0,210.33,146.11
2018,11,26,15,45,670.0,49.0,2.7,8.85,200.5,155.38,98.09
2018,11,26,16,0,618.0,44.0,2.5,8.3,157.0,105.57,58.41
2018,11,26,16,15,529.0,37.0,2.3,7.7,115.0,57.65,28.58
2018,11,26,16,30,440.0,30.0,2.1,7.1,73.0,24.09,14.63
2018,11,26,16,45,276.5,20.0,1.9,6.45,42.0,16.53,0.0
2018,11,26,17,0,113.0,10.0,1.7,5.8,11.0,9.53,0.0
2018,11,26,17,15,56.5,5.0,1.7,5.5,5.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,1.35,1.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.25,0.55,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.15,0.1,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.1,-0.1,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.05,-0.35,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,0.95,-0.8,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,0.9,-1.05,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,11,27,7,15,21.0,10.5,0.9,-1.75,11.5,18.75,0.0
2018,11,27,7,30,42.0,21.0,1.0,-1.1,23.0,48.65,9.11
2018,11,27,7,45,115.5,36.5,1.15,-0.5,51.5,119.89,95.04
2018,11,27,8,0,189.0,52.0,1.3,0.1,80.0,181.99,153.93
2018,11,27,8,15,434.0,53.0,1.45,0.65,144.5,344.04,296.49
2018,11,27,8,30,679.0,54.0,1.6,1.2,209.0,506.52,434.8
2018,11,27,8,45,722.5,58.0,1.75,1.7,252.0,561.97,481.32
2018,11,27,9,0,766.0,62.0,1.9,2.2,295.0,617.44,526.75
2018,11,27,9,15,795.5,65.0,1.9,2.55,334.5,661.46,560.03
2018,11,27,9,30,825.0,68.0,1.9,2.9,374.0,704.01,591.27
2018,11,27,9,45,845.5,70.0,1.95,3.3,408.0,736.76,614.59
2018,11,27,10,0,866.0,72.0,2.0,3.7,442.0,767.03,635.75
2018,11,27,10,15,879.5,73.5,2.0,4.0,470.0,788.51,649.86
2018,11,27,10,30,893.0,75.0,2.0,4.3,498.0,806.86,661.65
2018,11,27,10,45,901.5,76.5,1.95,4.6,519.0,811.59,662.88
2018,11,27,11,0,910.0,78.0,1.9,4.9,540.0,819.34,666.6
2018,11,27,11,15,915.5,79.0,1.95,5.1,553.5,820.62,666.86
2018,11,27,11,30,921.0,80.0,2.0,5.3,567.0,818.34,664.71
2018,11,27,11,45,912.5,82.5,2.0,5.5,569.5,803.48,653.0
2018,11,27,12,0,904.0,85.0,2.0,5.7,572.0,790.69,643.09
2018,11,27,12,15,795.0,110.5,2.05,5.8,537.5,720.91,591.26
2018,11,27,12,30,686.0,136.0,2.1,5.9,503.0,654.8,539.94
2018,11,27,12,45,452.5,182.5,2.1,6.0,422.5,519.83,431.23
2018,11,27,13,0,219.0,229.0,2.1,6.1,342.0,383.38,318.76
2018,11,27,13,15,145.0,216.5,2.15,6.1,290.5,314.76,262.46
2018,11,27,13,30,71.0,204.0,2.2,6.1,239.0,244.46,203.6
2018,11,27,13,45,61.0,192.5,2.2,6.05,221.5,223.32,186.15
2018,11,27,14,0,51.0,181.0,2.2,6.0,204.0,203.02,169.16
2018,11,27,14,15,236.5,154.0,2.2,5.85,249.0,268.01,224.01
2018,11,27,14,30,422.0,127.0,2.2,5.7,294.0,310.41,256.68
2018,11,27,14,45,419.5,118.5,2.2,5.5,271.5,278.03,227.0
2018,11,27,15,0,417.0,110.0,2.2,5.3,249.0,245.15,196.51
2018,11,27,15,15,482.0,89.5,2.05,4.9,230.5,218.56,168.71
2018,11,27,15,30,547.0,69.0,1.9,4.5,212.0,186.27,134.82
2018,11,27,15,45,556.0,58.5,1.75,4.05,181.5,145.09,95.95
2018,11,27,16,0,565.0,48.0,1.6,3.6,151.0,102.45,59.0
2018,11,27,16,15,402.0,42.0,1.5,2.95,105.0,54.81,30.25
2018,11,27,16,30,239.0,36.0,1.4,2.3,59.0,28.27,18.47
2018,11,27,16,45,143.0,22.0,1.3,1.65,33.5,17.53,0.0
2018,11,27,17,0,47.0,8.0,1.2,1.0,8.0,7.63,0.0
2018,11,27,17,15,23.5,4.0,1.25,0.8,4.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,1.4,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.55,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.6,-1.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.55,-2.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.5,-3.45,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.5,-3.7,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.5,-3.8,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.5,-3.85,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.45,-3.95,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.4,-4.05,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.35,-4.35,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.3,-4.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.3,-4.45,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.3,-4.55,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,-4.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.25,-4.7,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.2,-4.8,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.2,-4.85,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.2,-4.9,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.15,-4.95,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.1,-5.05,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.1,-5.15,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.0,-5.25,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.05,-5.1,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2018,11,28,7,15,157.0,11.5,1.3,-4.55,20.5,75.96,0.0
2018,11,28,7,30,314.0,23.0,1.5,-4.1,41.0,187.64,25.73
2018,11,28,7,45,446.0,31.0,1.75,-3.65,81.5,289.31,233.55
2018,11,28,8,0,578.0,39.0,2.0,-3.2,122.0,381.11,325.62
2018,11,28,8,15,647.5,44.5,2.1,-2.8,167.0,451.18,391.14
2018,11,28,8,30,717.0,50.0,2.2,-2.4,212.0,523.87,456.1
2018,11,28,8,45,760.5,53.5,2.3,-2.05,255.5,579.63,504.75
2018,11,28,9,0,804.0,57.0,2.4,-1.7,299.0,635.39,551.07
2018,11,28,9,15,833.5,59.5,2.4,-1.3,339.0,679.64,585.13
2018,11,28,9,30,863.0,62.0,2.4,-0.9,379.0,722.34,617.04
2018,11,28,9,45,883.5,63.5,2.45,-0.5,414.0,748.88,635.92
2018,11,28,10,0,904.0,65.0,2.5,-0.1,449.0,778.98,657.42
2018,11,28,10,15,918.5,66.5,2.45,0.25,478.0,801.68,672.31
2018,11,28,10,30,933.0,68.0,2.4,0.6,507.0,821.24,684.72
2018,11,28,10,45,943.5,68.5,2.4,1.0,528.5,833.06,691.57
2018,11,28,11,0,954.0,69.0,2.4,1.4,550.0,841.34,695.91
2018,11,28,11,15,960.0,69.5,2.4,1.7,564.0,842.44,695.27
2018,11,28,11,30,966.0,70.0,2.4,2.0,578.0,839.83,692.09
2018,11,28,11,45,973.5,69.0,2.35,2.35,586.0,832.82,685.28
2018,11,28,12,0,981.0,68.0,2.3,2.7,594.0,822.01,675.85
2018,11,28,12,15,982.0,68.0,2.3,2.9,592.5,803.81,661.86
2018,11,28,12,30,983.0,68.0,2.3,3.1,591.0,782.04,645.36
2018,11,28,12,45,980.0,67.5,2.3,3.35,581.0,753.47,623.69
2018,11,28,13,0,977.0,67.0,2.3,3.6,571.0,721.75,599.33
2018,11,28,13,15,967.0,66.5,2.3,3.7,551.5,682.65,567.77
2018,11,28,13,30,957.0,66.0,2.3,3.8,532.0,641.2,533.75
2018,11,28,13,45,944.0,64.5,2.25,3.9,505.0,594.86,494.88
2018,11,28,14,0,931.0,63.0,2.2,4.0,478.0,546.91,453.79
2018,11,28,14,15,915.5,61.0,2.15,3.9,446.0,495.89,409.45
2018,11,28,14,30,900.0,59.0,2.1,3.8,414.0,444.0,363.11
2018,11,28,14,45,877.0,57.0,2.0,3.7,376.0,388.75,312.63
2018,11,28,15,0,854.0,55.0,1.9,3.6,338.0,333.92,261.34
2018,11,28,15,15,820.5,52.0,1.65,3.05,296.0,275.46,206.67
2018,11,28,15,30,787.0,49.0,1.4,2.5,254.0,219.44,154.16
2018,11,28,15,45,735.0,45.0,1.15,1.95,209.0,162.06,102.97
2018,11,28,16,0,683.0,41.0,0.9,1.4,164.0,109.7,60.45
2018,11,28,16,15,554.5,36.0,0.9,0.45,117.5,58.26,29.07
2018,11,28,16,30,426.0,31.0,0.9,-0.5,71.0,25.16,15.97
2018,11,28,16,45,266.0,20.0,0.9,-1.5,40.5,16.62,0.0
2018,11,28,17,0,106.0,9.0,0.9,-2.5,10.0,8.58,0.0
2018,11,28,17,15,53.0,4.5,0.9,-2.65,5.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,0.9,-2.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,0.75,-4.2,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,0.7,-4.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,0.7,-4.4,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.7,-4.6,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.7,-4.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.65,-4.7,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.6,-4.55,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.6,-4.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.55,-4.25,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.5,-4.1,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.5,-3.95,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.5,-3.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.45,-3.4,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.4,-3.3,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.4,-3.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.4,-2.95,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.4,-2.9,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.5,-3.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.5,-3.2,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.5,-3.3,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.6,-3.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.65,-3.85,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,0.7,-3.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,0.65,-3.9,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,0.6,-3.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.6,-3.8,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.6,-3.7,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.6,-3.6,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2018,11,29,7,15,142.0,11.0,0.75,-2.8,18.5,68.97,0.0
2018,11,29,7,30,284.0,22.0,0.9,-2.1,37.0,171.29,0.0
2018,11,29,7,45,394.0,30.0,1.0,-1.4,72.5,261.3,206.43
2018,11,29,8,0,504.0,38.0,1.1,-0.7,108.0,345.54,290.73
2018,11,29,8,15,594.0,42.5,1.1,-0.05,153.5,416.52,355.24
2018,11,29,8,30,684.0,47.0,1.1,0.6,199.0,498.42,425.49
2018,11,29,8,45,728.0,50.5,1.05,1.2,241.5,553.18,470.58
2018,11,29,9,0,772.0,54.0,1.0,1.8,284.0,608.16,513.42
2018,11,29,9,15,802.0,56.0,0.9,2.4,322.5,651.19,543.67
2018,11,29,9,30,832.0,58.0,0.8,3.0,361.0,692.83,571.64
2018,11,29,9,45,853.0,59.5,0.75,3.55,395.0,719.08,587.93
2018,11,29,10,0,874.0,61.0,0.7,4.1,429.0,749.15,606.76
2018,11,29,10,15,885.5,62.0,0.65,4.65,455.5,768.63,617.45
2018,11,29,10,30,897.0,63.0,0.6,5.2,482.0,785.05,625.93
2018,11,29,10,45,906.0,64.0,0.5,5.7,503.0,796.27,629.89
2018,11,29,11,0,915.0,65.0,0.4,6.2,524.0,804.1,631.51
2018,11,29,11,15,920.5,65.5,0.45,6.55,537.5,805.06,631.61
2018,11,29,11,30,926.0,66.0,0.5,6.9,551.0,802.47,629.48
2018,11,29,11,45,928.5,66.0,0.55,7.3,556.5,793.4,622.89
2018,11,29,12,0,931.0,66.0,0.6,7.7,562.0,780.82,614.03
2018,11,29,12,15,930.5,65.5,0.65,7.95,560.0,761.97,601.18
2018,11,29,12,30,930.0,65.0,0.7,8.2,558.0,739.81,586.07
2018,11,29,12,45,925.0,65.0,0.8,8.4,547.5,711.95,567.63
2018,11,29,13,0,920.0,65.0,0.9,8.6,537.0,681.21,546.45
2018,11,29,13,15,912.0,64.5,0.95,8.65,519.5,645.33,519.41
2018,11,29,13,30,904.0,64.0,1.0,8.7,502.0,607.13,489.92
2018,11,29,13,45,891.5,63.0,1.05,8.75,477.5,563.78,455.66
2018,11,29,14,0,879.0,62.0,1.1,8.8,453.0,518.9,419.16
2018,11,29,14,15,861.0,61.0,1.1,8.7,422.0,470.18,378.38
2018,11,29,14,30,843.0,60.0,1.1,8.6,391.0,420.92,335.91
2018,11,29,14,45,815.5,58.5,1.05,8.45,354.0,367.56,288.87
2018,11,29,15,0,788.0,57.0,1.0,8.3,317.0,314.59,241.03
2018,11,29,15,15,727.0,56.0,0.95,7.6,272.0,254.45,187.95
2018,11,29,15,30,666.0,55.0,0.9,6.9,227.0,199.54,139.39
2018,11,29,15,45,367.0,56.5,0.8,6.2,148.5,113.35,76.18
2018,11,29,16,0,68.0,58.0,0.7,5.5,70.0,59.97,43.55
2018,11,29,16,15,37.5,42.0,0.8,4.7,48.5,39.82,27.56
2018,11,29,16,30,7.0,26.0,0.9,3.9,27.0,23.96,14.56
2018,11,29,16,45,15.0,15.5,0.95,3.15,16.0,14.29,0.0
2018,11,29,17,0,23.0,5.0,1.0,2.4,5.0,4.77,0.0
2018,11,29,17,15,11.5,2.5,1.0,2.2,2.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,0.95,1.8,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,0.95,1.6,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.05,2.25,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.05,2.55,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.1,2.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.05,3.1,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,4.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.55,4.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.25,4.3,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
