Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,20,20,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,21,7,15,10.0,2.0,2.3,12.65,2.0,0.0,0.0
2018,12,21,7,30,20.0,4.0,2.4,12.8,4.0,12.05,0.0
2018,12,21,7,45,21.5,9.5,2.55,13.0,10.5,20.88,0.0
2018,12,21,8,0,23.0,15.0,2.7,13.2,17.0,29.75,17.16
2018,12,21,8,15,50.5,23.5,2.85,13.4,31.0,62.48,46.86
2018,12,21,8,30,78.0,32.0,3.0,13.6,45.0,89.93,71.54
2018,12,21,8,45,182.5,35.5,3.1,13.8,77.5,169.95,141.56
2018,12,21,9,0,287.0,39.0,3.2,14.0,110.0,252.86,213.32
2018,12,21,9,15,199.0,65.0,3.3,14.15,118.0,229.95,193.03
2018,12,21,9,30,111.0,91.0,3.4,14.3,126.0,181.63,151.03
2018,12,21,9,45,143.0,95.5,3.5,14.4,146.0,221.6,185.12
2018,12,21,10,0,175.0,100.0,3.6,14.5,166.0,251.32,210.28
2018,12,21,10,15,123.0,118.0,3.6,14.65,166.0,224.14,186.03
2018,12,21,10,30,71.0,136.0,3.6,14.8,166.0,195.24,160.3
2018,12,21,10,45,127.5,130.0,3.6,14.9,187.5,240.98,199.42
2018,12,21,11,0,184.0,124.0,3.6,15.0,209.0,287.34,238.35
2018,12,21,11,15,166.5,143.5,3.5,15.05,222.5,295.48,243.67
2018,12,21,11,30,149.0,163.0,3.4,15.1,236.0,291.23,239.22
2018,12,21,11,45,79.5,148.5,3.25,15.15,187.5,219.94,179.27
2018,12,21,12,0,10.0,134.0,3.1,15.2,139.0,135.26,107.71
2018,12,21,12,15,13.0,137.0,3.0,15.15,143.5,140.09,111.9
2018,12,21,12,30,16.0,140.0,2.9,15.1,148.0,144.78,115.84
2018,12,21,12,45,8.5,125.5,2.8,15.1,129.5,124.62,98.99
2018,12,21,13,0,1.0,111.0,2.7,15.1,111.0,105.09,82.67
2018,12,21,13,15,18.5,131.0,2.65,14.9,139.5,135.69,108.59
2018,12,21,13,30,36.0,151.0,2.6,14.7,168.0,170.25,137.46
2018,12,21,13,45,24.0,118.5,2.55,14.55,129.5,128.52,102.87
2018,12,21,14,0,12.0,86.0,2.5,14.4,91.0,86.46,67.76
2018,12,21,14,15,16.5,97.0,2.45,14.2,103.5,101.01,80.15
2018,12,21,14,30,21.0,108.0,2.4,14.0,116.0,112.87,90.14
2018,12,21,14,45,77.0,94.0,2.35,13.8,119.5,122.54,97.74
2018,12,21,15,0,133.0,80.0,2.3,13.6,123.0,125.64,98.85
2018,12,21,15,15,73.5,73.0,2.3,13.3,96.5,91.98,71.03
2018,12,21,15,30,14.0,66.0,2.3,13.0,70.0,64.68,49.36
2018,12,21,15,45,8.0,52.0,2.3,12.7,54.0,49.77,36.7
2018,12,21,16,0,2.0,38.0,2.3,12.4,38.0,35.56,24.6
2018,12,21,16,15,18.0,31.5,2.2,12.0,33.0,30.68,19.52
2018,12,21,16,30,34.0,25.0,2.1,11.6,28.0,22.97,12.38
2018,12,21,16,45,17.0,13.5,2.05,11.25,15.0,12.23,0.0
2018,12,21,17,0,0.0,2.0,2.0,10.9,2.0,1.91,0.0
2018,12,21,17,15,0.0,1.0,2.05,10.5,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,2.55,8.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,2.95,7.4,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.05,6.75,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,2.75,5.6,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,2.65,5.4,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,2.6,5.35,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,2.6,5.4,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,2.55,5.35,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,2.4,5.15,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.75,3.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.55,2.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.5,2.2,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,22,7,15,41.5,4.5,1.6,2.45,4.5,0.0,0.0
2018,12,22,7,30,83.0,9.0,1.7,2.8,9.0,42.7,0.0
2018,12,22,7,45,239.0,20.0,1.8,3.15,37.5,145.82,0.0
2018,12,22,8,0,395.0,31.0,1.9,3.5,66.0,260.96,195.12
2018,12,22,8,15,494.0,38.0,2.05,3.95,106.0,337.67,279.39
2018,12,22,8,30,593.0,45.0,2.2,4.4,146.0,420.45,354.58
2018,12,22,8,45,654.0,49.5,2.3,4.85,188.5,477.2,405.69
2018,12,22,9,0,715.0,54.0,2.4,5.3,231.0,541.91,461.07
2018,12,22,9,15,753.5,57.0,2.5,5.7,271.0,590.96,501.95
2018,12,22,9,30,792.0,60.0,2.6,6.1,311.0,639.3,540.09
2018,12,22,9,45,818.5,62.5,2.65,6.45,347.0,677.42,568.74
2018,12,22,10,0,845.0,65.0,2.7,6.8,383.0,713.58,595.31
2018,12,22,10,15,862.0,66.5,2.7,7.05,412.5,739.16,613.24
2018,12,22,10,30,879.0,68.0,2.7,7.3,442.0,761.93,628.9
2018,12,22,10,45,888.5,69.0,2.7,7.55,464.0,769.14,632.72
2018,12,22,11,0,898.0,70.0,2.7,7.8,486.0,779.33,638.99
2018,12,22,11,15,905.5,70.5,2.65,8.0,502.0,784.05,640.98
2018,12,22,11,30,913.0,71.0,2.6,8.2,518.0,785.34,640.56
2018,12,22,11,45,916.5,71.5,2.55,8.4,526.5,780.13,635.46
2018,12,22,12,0,920.0,72.0,2.5,8.6,535.0,771.45,627.98
2018,12,22,12,15,919.5,71.5,2.45,8.75,534.5,755.24,615.17
2018,12,22,12,30,919.0,71.0,2.4,8.9,534.0,735.75,600.09
2018,12,22,12,45,917.0,70.0,2.35,9.05,527.0,711.47,581.53
2018,12,22,13,0,915.0,69.0,2.3,9.2,520.0,684.18,560.18
2018,12,22,13,15,909.0,68.5,2.25,9.2,505.5,652.05,534.29
2018,12,22,13,30,903.0,68.0,2.2,9.2,491.0,617.41,506.02
2018,12,22,13,45,893.5,66.0,2.15,9.25,469.0,576.79,472.48
2018,12,22,14,0,884.0,64.0,2.1,9.3,447.0,534.32,436.73
2018,12,22,14,15,867.5,62.5,1.95,9.2,418.0,487.4,396.44
2018,12,22,14,30,851.0,61.0,1.8,9.1,389.0,440.65,355.28
2018,12,22,14,45,775.0,66.0,1.7,8.95,344.5,375.6,299.34
2018,12,22,15,0,699.0,71.0,1.6,8.8,300.0,315.35,246.76
2018,12,22,15,15,598.0,71.0,1.4,8.3,250.0,248.85,189.63
2018,12,22,15,30,497.0,71.0,1.2,7.8,200.0,191.48,140.71
2018,12,22,15,45,570.5,56.0,1.0,7.25,180.0,161.67,109.05
2018,12,22,16,0,644.0,41.0,0.8,6.7,160.0,124.58,72.51
2018,12,22,16,15,564.0,35.5,0.75,5.95,119.5,75.72,37.77
2018,12,22,16,30,484.0,30.0,0.7,5.2,79.0,35.61,17.43
2018,12,22,16,45,319.0,21.0,0.7,4.45,47.0,17.2,0.48
2018,12,22,17,0,154.0,12.0,0.7,3.7,15.0,11.44,0.0
2018,12,22,17,15,77.0,6.0,0.7,3.5,7.5,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.7,1.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.7,0.95,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.7,0.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.7,-0.05,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.75,-0.65,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.75,-0.9,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.75,-1.15,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.8,-1.45,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.8,-1.75,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,-2.6,0.0,0.0,0.0
2018,12,23,7,15,43.0,4.0,0.6,-2.05,4.0,0.0,0.0
2018,12,23,7,30,86.0,8.0,0.6,-1.5,8.0,42.88,0.0
2018,12,23,7,45,220.0,18.0,0.6,-0.95,33.5,135.15,0.0
2018,12,23,8,0,354.0,28.0,0.6,-0.4,59.0,237.5,177.21
2018,12,23,8,15,470.5,35.0,0.55,0.15,100.5,321.13,265.96
2018,12,23,8,30,587.0,42.0,0.5,0.7,142.0,406.95,341.88
2018,12,23,8,45,655.0,46.0,0.4,1.25,185.0,473.32,397.91
2018,12,23,9,0,723.0,50.0,0.3,1.8,228.0,541.7,452.65
2018,12,23,9,15,765.0,51.5,0.3,2.6,268.0,591.27,490.93
2018,12,23,9,30,807.0,53.0,0.3,3.4,308.0,640.31,526.13
2018,12,23,9,45,830.0,56.0,0.3,4.25,343.5,676.91,550.61
2018,12,23,10,0,853.0,59.0,0.3,5.1,379.0,705.33,568.52
2018,12,23,10,15,869.0,60.5,0.4,5.8,408.5,730.26,585.5
2018,12,23,10,30,885.0,62.0,0.5,6.5,438.0,752.45,600.43
2018,12,23,10,45,895.0,63.5,0.55,7.2,461.0,767.1,609.08
2018,12,23,11,0,905.0,65.0,0.6,7.9,484.0,778.52,615.54
2018,12,23,11,15,911.0,65.5,0.7,8.3,499.5,782.26,618.19
2018,12,23,11,30,917.0,66.0,0.8,8.7,515.0,782.57,618.57
2018,12,23,11,45,917.5,67.0,0.85,9.1,522.5,775.86,613.3
2018,12,23,12,0,918.0,68.0,0.9,9.5,530.0,765.72,605.8
2018,12,23,12,15,917.5,68.5,0.95,9.75,531.0,750.88,595.39
2018,12,23,12,30,917.0,69.0,1.0,10.0,532.0,732.76,582.71
2018,12,23,12,45,913.5,69.0,1.05,10.25,525.0,708.79,565.84
2018,12,23,13,0,910.0,69.0,1.1,10.5,518.0,681.86,546.27
2018,12,23,13,15,901.0,69.0,1.15,10.55,503.0,648.66,521.15
2018,12,23,13,30,892.0,69.0,1.2,10.6,488.0,613.12,493.71
2018,12,23,13,45,877.5,68.5,1.25,10.7,465.0,571.83,461.09
2018,12,23,14,0,863.0,68.0,1.3,10.8,442.0,530.99,427.88
2018,12,23,14,15,637.5,100.0,1.3,10.65,366.5,419.96,339.33
2018,12,23,14,30,412.0,132.0,1.3,10.5,291.0,320.78,259.53
2018,12,23,14,45,321.5,125.0,1.25,10.4,242.5,252.67,203.53
2018,12,23,15,0,231.0,118.0,1.2,10.3,194.0,197.5,157.82
2018,12,23,15,15,115.5,88.5,1.1,9.7,126.5,119.52,94.11
2018,12,23,15,30,0.0,59.0,1.0,9.1,59.0,54.86,42.12
2018,12,23,15,45,0.0,46.0,0.9,8.5,46.0,42.75,31.66
2018,12,23,16,0,0.0,33.0,0.8,7.9,33.0,30.63,21.0
2018,12,23,16,15,0.0,24.5,0.9,7.65,24.5,22.73,13.86
2018,12,23,16,30,0.0,16.0,1.0,7.4,16.0,14.83,6.54
2018,12,23,16,45,10.5,10.5,1.05,7.1,10.5,9.87,0.0
2018,12,23,17,0,21.0,5.0,1.1,6.8,5.0,4.77,0.0
2018,12,23,17,15,10.5,2.5,1.2,7.0,2.5,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.95,7.75,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.9,7.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.65,5.25,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.05,2.65,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,2.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.85,1.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,24,7,15,41.5,3.5,0.9,0.25,3.5,0.0,0.0
2018,12,24,7,30,83.0,7.0,1.0,0.8,7.0,40.6,0.0
2018,12,24,7,45,270.5,17.5,1.05,1.35,37.0,138.2,0.0
2018,12,24,8,0,458.0,28.0,1.1,1.9,67.0,278.39,204.87
2018,12,24,8,15,554.0,34.0,1.25,2.35,108.5,357.28,294.74
2018,12,24,8,30,650.0,40.0,1.4,2.8,150.0,440.09,370.05
2018,12,24,8,45,619.5,51.0,1.6,3.3,178.5,462.4,392.76
2018,12,24,9,0,589.0,62.0,1.8,3.8,207.0,475.49,406.27
2018,12,24,9,15,651.5,65.0,1.85,4.1,250.0,536.57,457.69
2018,12,24,9,30,714.0,68.0,1.9,4.4,293.0,598.66,507.9
2018,12,24,9,45,790.5,64.0,1.95,4.75,339.0,658.61,553.84
2018,12,24,10,0,867.0,60.0,2.0,5.1,385.0,716.58,596.99
2018,12,24,10,15,845.0,68.5,1.95,5.4,405.5,728.63,603.71
2018,12,24,10,30,823.0,77.0,1.9,5.7,426.0,730.59,603.12
2018,12,24,10,45,881.5,69.0,1.9,6.0,461.0,763.85,626.64
2018,12,24,11,0,940.0,61.0,1.9,6.3,496.0,800.38,651.99
2018,12,24,11,15,947.0,61.5,1.85,6.55,512.5,805.04,653.26
2018,12,24,11,30,954.0,62.0,1.8,6.8,529.0,806.13,652.37
2018,12,24,11,45,957.5,62.5,1.75,7.1,538.0,800.94,646.93
2018,12,24,12,0,961.0,63.0,1.7,7.4,547.0,792.13,639.08
2018,12,24,12,15,962.0,62.5,1.65,7.55,547.5,776.7,626.91
2018,12,24,12,30,963.0,62.0,1.6,7.7,548.0,757.79,612.39
2018,12,24,12,45,960.5,61.5,1.55,7.9,541.0,733.07,593.61
2018,12,24,13,0,958.0,61.0,1.5,8.1,534.0,705.2,572.59
2018,12,24,13,15,953.0,60.0,1.5,8.15,519.5,672.15,546.71
2018,12,24,13,30,948.0,59.0,1.5,8.2,505.0,636.39,518.26
2018,12,24,13,45,939.0,58.0,1.45,8.25,483.0,595.84,485.11
2018,12,24,14,0,930.0,57.0,1.4,8.3,461.0,553.22,449.61
2018,12,24,14,15,916.0,55.0,1.35,8.2,432.0,505.26,409.25
2018,12,24,14,30,902.0,53.0,1.3,8.1,403.0,456.15,366.83
2018,12,24,14,45,881.5,51.5,1.25,8.0,368.5,404.13,320.87
2018,12,24,15,0,861.0,50.0,1.2,7.9,334.0,352.08,273.63
2018,12,24,15,15,831.0,47.0,1.05,7.3,294.5,295.95,222.44
2018,12,24,15,30,801.0,44.0,0.9,6.7,255.0,241.37,172.02
2018,12,24,15,45,755.0,40.5,0.75,6.1,212.5,185.13,121.45
2018,12,24,16,0,709.0,37.0,0.6,5.5,170.0,131.93,76.03
2018,12,24,16,15,631.0,32.5,0.65,4.8,128.0,80.31,38.79
2018,12,24,16,30,553.0,28.0,0.7,4.1,86.0,37.05,16.62
2018,12,24,16,45,380.5,21.0,0.8,3.45,52.0,18.67,3.09
2018,12,24,17,0,208.0,14.0,0.9,2.8,18.0,13.34,0.0
2018,12,24,17,15,104.0,7.0,0.9,2.6,9.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,0.9,2.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,0.85,-0.05,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,0.75,-1.35,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,0.7,-1.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,0.7,-1.95,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,0.75,-2.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,0.8,-2.65,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,0.8,-2.85,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,0.7,-2.85,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,0.7,-2.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,12,25,7,15,3.5,1.5,0.8,-1.8,1.5,0.0,0.0
2018,12,25,7,30,7.0,3.0,0.9,-1.1,3.0,5.71,0.0
2018,12,25,7,45,8.0,15.5,0.95,-0.4,16.0,18.36,0.0
2018,12,25,8,0,9.0,28.0,1.0,0.3,29.0,37.76,23.5
2018,12,25,8,15,39.0,45.0,1.05,0.85,51.5,74.65,59.24
2018,12,25,8,30,69.0,62.0,1.1,1.4,74.0,120.98,101.26
2018,12,25,8,45,113.5,78.0,1.1,1.95,103.5,167.73,143.45
2018,12,25,9,0,158.0,94.0,1.1,2.5,133.0,216.99,187.08
2018,12,25,9,15,338.5,93.0,1.0,3.2,194.0,359.15,309.14
2018,12,25,9,30,519.0,92.0,0.9,3.9,255.0,492.62,417.7
2018,12,25,9,45,668.0,79.5,0.85,4.6,314.0,594.63,496.78
2018,12,25,10,0,817.0,67.0,0.8,5.3,373.0,694.88,569.09
2018,12,25,10,15,826.5,70.5,0.75,5.8,401.0,717.27,581.71
2018,12,25,10,30,836.0,74.0,0.7,6.3,429.0,736.77,593.0
2018,12,25,10,45,682.0,110.0,0.65,6.85,409.5,671.42,542.2
2018,12,25,11,0,528.0,146.0,0.6,7.4,390.0,590.75,478.68
2018,12,25,11,15,492.5,158.5,0.55,7.65,392.5,576.09,466.4
2018,12,25,11,30,457.0,171.0,0.5,7.9,395.0,559.32,451.72
2018,12,25,11,45,482.0,170.0,0.45,8.1,409.5,571.26,459.89
2018,12,25,12,0,507.0,169.0,0.4,8.3,424.0,580.85,465.84
2018,12,25,12,15,580.0,152.0,0.45,8.45,444.5,604.82,484.65
2018,12,25,12,30,653.0,135.0,0.5,8.6,465.0,629.52,503.38
2018,12,25,12,45,520.5,148.5,0.6,8.7,409.5,531.88,429.34
2018,12,25,13,0,388.0,162.0,0.7,8.8,354.0,443.51,361.31
2018,12,25,13,15,386.0,162.5,0.65,8.8,349.0,428.95,349.96
2018,12,25,13,30,384.0,163.0,0.6,8.8,344.0,413.17,336.76
2018,12,25,13,45,433.5,150.0,0.6,8.8,345.5,411.2,335.02
2018,12,25,14,0,483.0,137.0,0.6,8.8,347.0,404.52,328.84
2018,12,25,14,15,327.5,144.0,0.6,8.75,282.5,308.39,251.23
2018,12,25,14,30,172.0,151.0,0.6,8.7,218.0,226.69,184.92
2018,12,25,14,45,189.0,134.5,0.55,8.6,202.0,211.3,171.66
2018,12,25,15,0,206.0,118.0,0.5,8.5,186.0,189.79,152.38
2018,12,25,15,15,268.5,104.5,0.45,8.15,182.5,182.93,143.59
2018,12,25,15,30,331.0,91.0,0.4,7.8,179.0,171.48,129.63
2018,12,25,15,45,381.5,72.0,0.4,7.45,157.0,142.97,101.14
2018,12,25,16,0,432.0,53.0,0.4,7.1,135.0,110.12,69.57
2018,12,25,16,15,450.5,43.0,0.45,6.7,109.0,75.85,41.54
2018,12,25,16,30,469.0,33.0,0.5,6.3,83.0,39.28,19.11
2018,12,25,16,45,312.5,23.5,0.5,5.95,50.0,19.42,4.31
2018,12,25,17,0,156.0,14.0,0.5,5.6,17.0,13.34,0.0
2018,12,25,17,15,78.0,7.0,0.55,5.4,8.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.9,3.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.75,2.7,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.7,2.25,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.7,1.95,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.75,1.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,0.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,0.9,-1.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,0.9,-1.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,0.85,-2.4,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,26,7,15,26.5,3.0,0.95,-2.2,3.0,0.0,0.0
2018,12,26,7,30,53.0,6.0,1.1,-1.6,6.0,27.27,0.0
2018,12,26,7,45,171.0,18.0,1.25,-1.0,30.0,93.6,0.0
2018,12,26,8,0,289.0,30.0,1.4,-0.4,54.0,204.38,149.03
2018,12,26,8,15,396.0,39.5,1.35,0.2,93.5,285.13,237.74
2018,12,26,8,30,503.0,49.0,1.3,0.8,133.0,371.69,315.88
2018,12,26,8,45,582.0,54.0,1.25,1.35,176.5,442.58,377.9
2018,12,26,9,0,661.0,59.0,1.2,1.9,220.0,516.6,439.9
2018,12,26,9,15,700.5,62.5,1.15,2.6,259.0,565.11,478.66
2018,12,26,9,30,740.0,66.0,1.1,3.3,298.0,609.01,512.17
2018,12,26,9,45,767.0,69.0,1.05,4.05,333.5,647.44,539.09
2018,12,26,10,0,794.0,72.0,1.0,4.8,369.0,684.07,563.75
2018,12,26,10,15,812.0,74.5,1.0,5.45,399.0,711.33,581.55
2018,12,26,10,30,830.0,77.0,1.0,6.1,429.0,735.96,597.19
2018,12,26,10,45,842.5,78.0,0.95,6.75,452.0,751.75,605.51
2018,12,26,11,0,855.0,79.0,0.9,7.4,475.0,764.44,611.6
2018,12,26,11,15,862.5,80.5,0.9,7.75,491.5,770.64,614.46
2018,12,26,11,30,870.0,82.0,0.9,8.1,508.0,773.5,615.12
2018,12,26,11,45,874.0,83.0,0.9,8.45,517.0,769.7,611.2
2018,12,26,12,0,878.0,84.0,0.9,8.8,526.0,762.51,605.08
2018,12,26,12,15,883.5,82.0,0.9,8.95,528.0,749.54,595.44
2018,12,26,12,30,889.0,80.0,0.9,9.1,530.0,733.19,583.54
2018,12,26,12,45,893.0,77.5,0.9,9.25,524.5,707.56,565.05
2018,12,26,13,0,897.0,75.0,0.9,9.4,519.0,683.44,547.16
2018,12,26,13,15,890.5,74.0,0.9,9.4,504.5,651.23,522.53
2018,12,26,13,30,884.0,73.0,0.9,9.4,490.0,616.58,495.64
2018,12,26,13,45,873.5,71.5,0.9,9.4,468.5,579.32,466.1
2018,12,26,14,0,863.0,70.0,0.9,9.4,447.0,537.35,432.27
2018,12,26,14,15,847.0,68.5,0.9,9.25,419.0,491.16,394.47
2018,12,26,14,30,831.0,67.0,0.9,9.1,391.0,444.12,354.85
2018,12,26,14,45,808.5,64.5,0.85,8.95,357.5,392.9,310.5
2018,12,26,15,0,786.0,62.0,0.8,8.8,324.0,342.03,265.27
2018,12,26,15,15,752.5,59.0,0.75,8.15,285.5,288.01,217.15
2018,12,26,15,30,719.0,56.0,0.7,7.5,247.0,236.08,170.13
2018,12,26,15,45,668.5,51.0,0.65,6.85,205.5,181.32,121.77
2018,12,26,16,0,618.0,46.0,0.6,6.2,164.0,131.21,79.36
2018,12,26,16,15,535.5,40.0,0.7,5.5,123.5,80.98,42.57
2018,12,26,16,30,453.0,34.0,0.8,4.8,83.0,40.85,20.34
2018,12,26,16,45,301.5,24.0,0.9,4.1,50.5,19.81,5.48
2018,12,26,17,0,150.0,14.0,1.0,3.4,18.0,13.34,0.0
2018,12,26,17,15,75.0,7.0,0.95,3.05,9.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,0.8,0.8,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,0.8,0.45,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,0.8,-0.9,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,0.7,-1.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,0.7,-1.25,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,0.7,-1.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.75,-1.4,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.8,-1.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,0.8,-1.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.75,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.7,-2.3,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.7,-2.25,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.65,-2.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.6,-2.1,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.65,-2.1,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.7,-2.15,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,0.7,-2.2,0.0,0.0,0.0
2018,12,27,7,15,0.5,1.0,0.85,-1.75,1.0,0.0,0.0
2018,12,27,7,30,1.0,2.0,1.0,-1.3,2.0,1.91,0.0
2018,12,27,7,45,20.0,16.0,1.15,-0.85,17.5,24.17,0.0
2018,12,27,8,0,39.0,30.0,1.3,-0.4,33.0,64.09,43.08
2018,12,27,8,15,66.0,46.0,1.35,-0.05,55.0,99.36,80.67
2018,12,27,8,30,93.0,62.0,1.4,0.3,77.0,134.8,113.89
2018,12,27,8,45,97.5,77.0,1.45,0.65,97.0,156.72,134.35
2018,12,27,9,0,102.0,92.0,1.5,1.0,117.0,178.7,154.27
2018,12,27,9,15,59.5,104.0,1.45,1.4,119.0,155.12,133.02
2018,12,27,9,30,17.0,116.0,1.4,1.8,121.0,130.25,110.14
2018,12,27,9,45,47.5,134.0,1.4,2.2,151.0,180.92,154.72
2018,12,27,10,0,78.0,152.0,1.4,2.6,181.0,223.65,191.49
2018,12,27,10,15,132.0,166.0,1.45,3.15,220.0,290.91,248.7
2018,12,27,10,30,186.0,180.0,1.5,3.7,259.0,347.69,295.89
2018,12,27,10,45,135.0,183.5,1.55,4.25,242.5,311.71,263.75
2018,12,27,11,0,84.0,187.0,1.6,4.8,226.0,263.28,221.72
2018,12,27,11,15,43.0,155.0,1.6,5.2,175.0,192.63,161.3
2018,12,27,11,30,2.0,123.0,1.6,5.6,124.0,118.73,97.21
2018,12,27,11,45,1.0,95.0,1.65,6.05,95.5,89.7,72.29
2018,12,27,12,0,0.0,67.0,1.7,6.5,67.0,62.35,48.61
2018,12,27,12,15,0.0,66.0,1.65,6.75,66.0,61.42,47.78
2018,12,27,12,30,0.0,65.0,1.6,7.0,65.0,60.48,46.93
2018,12,27,12,45,0.0,57.0,1.6,7.25,57.0,53.02,40.46
2018,12,27,13,0,0.0,49.0,1.6,7.5,49.0,45.56,34.0
2018,12,27,13,15,0.0,72.0,1.55,7.5,72.0,67.01,52.56
2018,12,27,13,30,0.0,95.0,1.5,7.5,95.0,88.83,71.33
2018,12,27,13,45,0.0,99.5,1.5,7.55,99.5,93.19,75.1
2018,12,27,14,0,0.0,104.0,1.5,7.6,104.0,97.55,78.92
2018,12,27,14,15,6.0,110.5,1.4,7.45,113.0,106.76,86.99
2018,12,27,14,30,12.0,117.0,1.3,7.3,122.0,115.42,94.5
2018,12,27,14,45,8.0,92.5,1.2,7.2,95.5,89.68,72.5
2018,12,27,15,0,4.0,68.0,1.1,7.1,69.0,64.68,51.01
2018,12,27,15,15,97.0,83.5,1.05,6.9,109.5,110.12,88.01
2018,12,27,15,30,190.0,99.0,1.0,6.7,150.0,143.61,112.44
2018,12,27,15,45,194.0,85.0,0.95,6.55,129.5,119.07,89.57
2018,12,27,16,0,198.0,71.0,0.9,6.4,109.0,94.03,66.83
2018,12,27,16,15,157.0,54.5,0.9,6.15,80.0,62.52,41.79
2018,12,27,16,30,116.0,38.0,0.9,5.9,51.0,35.85,22.07
2018,12,27,16,45,64.5,22.5,0.85,5.6,29.0,18.73,5.58
2018,12,27,17,0,13.0,7.0,0.8,5.3,7.0,6.67,0.0
2018,12,27,17,15,6.5,3.5,0.9,5.35,3.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,0.75,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,1.85,8.55,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.1,9.35,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,2.85,13.3,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,2.8,13.4,3.0,2.86,0.0
2018,12,28,7,45,4.5,10.0,2.7,13.45,10.0,11.53,0.0
2018,12,28,8,0,0.0,17.0,2.6,13.5,17.0,15.77,5.63
2018,12,28,8,15,0.0,26.5,2.65,13.75,26.5,24.6,14.66
2018,12,28,8,30,0.0,36.0,2.7,14.0,36.0,33.44,22.57
2018,12,28,8,45,0.5,50.0,2.75,14.25,50.0,47.74,34.99
2018,12,28,9,0,1.0,64.0,2.8,14.5,64.0,62.4,47.62
2018,12,28,9,15,1.0,61.0,2.8,14.75,61.0,57.8,43.78
2018,12,28,9,30,1.0,58.0,2.8,15.0,58.0,54.61,41.05
2018,12,28,9,45,4.5,65.0,2.8,15.25,66.5,63.65,48.75
2018,12,28,10,0,8.0,72.0,2.8,15.5,75.0,72.84,56.51
2018,12,28,10,15,5.0,65.0,2.8,15.7,67.0,64.17,48.97
2018,12,28,10,30,2.0,58.0,2.8,15.9,59.0,55.44,41.4
2018,12,28,10,45,1.0,70.5,2.75,16.1,71.0,66.36,50.44
2018,12,28,11,0,0.0,83.0,2.7,16.3,83.0,77.34,59.44
2018,12,28,11,15,0.0,70.5,2.75,16.45,70.5,65.61,49.55
2018,12,28,11,30,0.0,58.0,2.8,16.6,58.0,53.95,39.74
2018,12,28,11,45,0.0,41.5,2.8,16.7,41.5,38.57,26.83
2018,12,28,12,0,0.0,25.0,2.8,16.8,25.0,23.22,13.92
2018,12,28,12,15,0.0,27.5,2.75,16.85,27.5,25.54,15.87
2018,12,28,12,30,0.0,30.0,2.7,16.9,30.0,27.87,17.82
2018,12,28,12,45,0.0,32.5,2.65,16.95,32.5,30.19,19.77
2018,12,28,13,0,0.0,35.0,2.6,17.0,35.0,32.52,21.73
2018,12,28,13,15,0.0,32.0,2.55,17.0,32.0,29.73,19.4
2018,12,28,13,30,0.0,29.0,2.5,17.0,29.0,26.93,17.08
2018,12,28,13,45,0.0,31.0,2.4,16.95,31.0,28.79,18.68
2018,12,28,14,0,0.0,33.0,2.3,16.9,33.0,30.64,20.28
2018,12,28,14,15,0.0,40.0,2.1,16.8,40.0,37.15,25.83
2018,12,28,14,30,0.0,47.0,1.9,16.7,47.0,43.67,31.39
2018,12,28,14,45,0.0,32.5,1.7,16.6,32.5,30.17,20.02
2018,12,28,15,0,0.0,18.0,1.5,16.5,18.0,16.69,8.6
2018,12,28,15,15,0.0,15.0,1.35,16.2,15.0,13.9,6.24
2018,12,28,15,30,0.0,12.0,1.2,15.9,12.0,11.11,3.87
2018,12,28,15,45,0.0,10.5,1.05,15.6,10.5,9.72,2.66
2018,12,28,16,0,0.0,9.0,0.9,15.3,9.0,8.33,1.44
2018,12,28,16,15,0.0,7.5,0.9,15.05,7.5,6.94,0.18
2018,12,28,16,30,0.0,6.0,0.9,14.8,6.0,5.55,0.0
2018,12,28,16,45,0.0,4.0,0.9,14.55,4.0,3.7,0.0
2018,12,28,17,0,0.0,2.0,0.9,14.3,2.0,1.91,0.0
2018,12,28,17,15,0.0,1.0,0.95,14.25,1.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.75,8.8,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.7,6.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,29,7,15,15.5,2.0,0.7,6.85,2.0,0.0,0.0
2018,12,29,7,30,31.0,4.0,0.7,7.3,4.0,3.81,0.0
2018,12,29,7,45,80.0,14.5,0.75,7.75,19.5,49.34,0.0
2018,12,29,8,0,129.0,25.0,0.8,8.2,35.0,117.66,79.32
2018,12,29,8,15,183.5,41.0,0.9,8.6,65.5,173.44,139.28
2018,12,29,8,30,238.0,57.0,1.0,9.0,96.0,229.76,189.97
2018,12,29,8,45,261.5,67.0,1.1,9.45,121.0,262.62,219.71
2018,12,29,9,0,285.0,77.0,1.2,9.9,146.0,296.58,249.37
2018,12,29,9,15,349.5,89.5,1.25,10.3,188.5,361.5,303.61
2018,12,29,9,30,414.0,102.0,1.3,10.7,231.0,428.68,357.95
2018,12,29,9,45,454.5,107.5,1.4,11.15,264.5,471.68,391.92
2018,12,29,10,0,495.0,113.0,1.5,11.6,298.0,514.76,425.39
2018,12,29,10,15,499.5,123.0,1.5,11.9,322.5,536.17,440.62
2018,12,29,10,30,504.0,133.0,1.5,12.2,347.0,555.68,454.27
2018,12,29,10,45,415.0,158.5,1.45,12.5,341.0,520.06,423.57
2018,12,29,11,0,326.0,184.0,1.4,12.8,335.0,469.09,381.6
2018,12,29,11,15,292.5,198.0,1.4,13.05,337.0,457.87,371.61
2018,12,29,11,30,259.0,212.0,1.4,13.3,339.0,445.4,360.37
2018,12,29,11,45,258.5,216.5,1.35,13.5,345.0,445.86,359.91
2018,12,29,12,0,258.0,221.0,1.3,13.7,351.0,445.31,358.59
2018,12,29,12,15,254.0,222.0,1.3,13.85,350.5,437.2,351.79
2018,12,29,12,30,250.0,223.0,1.3,14.0,350.0,428.31,344.45
2018,12,29,12,45,265.5,217.5,1.3,14.2,351.0,424.87,341.72
2018,12,29,13,0,281.0,212.0,1.3,14.4,352.0,419.93,337.71
2018,12,29,13,15,229.5,210.5,1.25,14.4,323.0,366.95,295.54
2018,12,29,13,30,178.0,209.0,1.2,14.4,294.0,325.21,262.03
2018,12,29,13,45,180.0,200.5,1.15,14.4,283.0,309.35,249.45
2018,12,29,14,0,182.0,192.0,1.1,14.4,272.0,293.0,236.15
2018,12,29,14,15,174.5,180.0,1.0,14.25,253.0,267.86,215.66
2018,12,29,14,30,167.0,168.0,0.9,14.1,234.0,243.12,195.31
2018,12,29,14,45,191.5,151.0,0.8,13.95,220.5,226.68,181.14
2018,12,29,15,0,216.0,134.0,0.7,13.8,207.0,210.99,166.86
2018,12,29,15,15,202.5,120.0,0.65,13.4,182.0,180.35,140.8
2018,12,29,15,30,189.0,106.0,0.6,13.0,157.0,150.94,115.57
2018,12,29,15,45,158.0,90.5,0.6,12.6,128.5,117.98,88.06
2018,12,29,16,0,127.0,75.0,0.6,12.2,100.0,87.87,63.34
2018,12,29,16,15,79.5,56.0,0.6,11.9,70.5,57.93,40.06
2018,12,29,16,30,32.0,37.0,0.6,11.6,41.0,34.42,22.03
2018,12,29,16,45,26.5,23.0,0.65,11.3,25.5,20.07,7.51
2018,12,29,17,0,21.0,9.0,0.7,11.0,10.0,8.58,0.0
2018,12,29,17,15,10.5,4.5,0.7,10.8,5.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.75,8.3,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.75,5.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.65,5.05,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.6,5.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.5,5.4,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.5,5.45,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.45,5.55,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,12,30,7,15,5.5,1.5,0.4,5.85,1.5,0.0,0.0
2018,12,30,7,30,11.0,3.0,0.4,6.1,3.0,2.86,0.0
2018,12,30,7,45,5.5,11.5,0.4,6.35,11.5,13.4,0.0
2018,12,30,8,0,0.0,20.0,0.4,6.6,20.0,18.57,7.83
2018,12,30,8,15,0.5,36.0,0.4,6.85,36.0,36.25,25.07
2018,12,30,8,30,1.0,52.0,0.4,7.1,52.0,53.64,40.73
2018,12,30,8,45,7.0,67.0,0.4,7.4,68.5,72.59,57.63
2018,12,30,9,0,13.0,82.0,0.4,7.7,85.0,91.79,74.52
2018,12,30,9,15,86.0,101.0,0.35,7.9,127.5,178.84,150.15
2018,12,30,9,30,159.0,120.0,0.3,8.1,170.0,252.81,212.33
2018,12,30,9,45,266.0,126.0,0.3,8.35,220.5,348.3,290.69
2018,12,30,10,0,373.0,132.0,0.3,8.6,271.0,449.22,370.01
2018,12,30,10,15,242.5,149.5,0.3,8.9,242.5,364.45,299.63
2018,12,30,10,30,112.0,167.0,0.3,9.2,214.0,275.7,226.21
2018,12,30,10,45,175.0,178.0,0.25,9.55,256.5,335.63,275.3
2018,12,30,11,0,238.0,189.0,0.2,9.9,299.0,407.89,330.95
2018,12,30,11,15,255.5,193.0,0.3,10.3,315.0,423.75,342.44
2018,12,30,11,30,273.0,197.0,0.4,10.7,331.0,438.61,353.79
2018,12,30,11,45,338.0,195.0,0.5,11.15,364.0,481.18,387.05
2018,12,30,12,0,403.0,193.0,0.6,11.6,397.0,532.58,425.82
2018,12,30,12,15,413.0,192.5,0.65,11.95,402.0,530.92,423.68
2018,12,30,12,30,423.0,192.0,0.7,12.3,407.0,527.33,420.67
2018,12,30,12,45,511.5,166.5,0.75,12.7,424.0,549.09,438.01
2018,12,30,13,0,600.0,141.0,0.8,13.1,441.0,569.26,453.32
2018,12,30,13,15,560.5,146.0,0.8,13.2,420.5,525.69,419.38
2018,12,30,13,30,521.0,151.0,0.8,13.3,400.0,486.88,389.16
2018,12,30,13,45,594.5,129.0,0.8,13.45,401.5,488.67,390.27
2018,12,30,14,0,668.0,107.0,0.8,13.6,403.0,480.1,382.42
2018,12,30,14,15,715.0,92.0,0.75,13.45,391.0,458.07,363.42
2018,12,30,14,30,762.0,77.0,0.7,13.3,379.0,430.2,338.93
2018,12,30,14,45,738.0,74.0,0.65,13.2,346.5,380.87,297.07
2018,12,30,15,0,714.0,71.0,0.6,13.1,314.0,331.87,254.6
2018,12,30,15,15,585.0,77.5,0.6,12.75,261.5,261.26,196.84
2018,12,30,15,30,456.0,84.0,0.6,12.4,209.0,200.31,147.45
2018,12,30,15,45,342.0,78.0,0.55,12.05,163.0,145.04,103.26
2018,12,30,16,0,228.0,72.0,0.5,11.7,117.0,100.81,69.79
2018,12,30,16,15,178.0,57.0,0.55,11.35,87.0,67.88,44.47
2018,12,30,16,30,128.0,42.0,0.6,11.0,57.0,40.61,25.07
2018,12,30,16,45,78.0,27.0,0.65,10.6,35.0,22.27,9.64
2018,12,30,17,0,28.0,12.0,0.7,10.2,13.0,11.44,0.0
2018,12,30,17,15,14.0,6.0,0.7,10.0,6.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.65,6.6,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.55,7.3,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,31,7,15,4.5,1.5,0.65,7.6,1.5,0.0,0.0
2018,12,31,7,30,9.0,3.0,0.7,7.8,3.0,2.86,0.0
2018,12,31,7,45,5.5,7.5,0.8,8.05,7.5,9.58,0.0
2018,12,31,8,0,2.0,12.0,0.9,8.3,12.0,12.09,3.01
2018,12,31,8,15,1.0,17.0,1.0,8.6,17.0,16.28,8.07
2018,12,31,8,30,0.0,22.0,1.1,8.9,22.0,20.4,11.93
2018,12,31,8,45,0.0,27.5,1.25,9.25,27.5,25.51,16.53
2018,12,31,9,0,0.0,33.0,1.4,9.6,33.0,30.62,21.07
2018,12,31,9,15,0.0,26.5,1.45,9.95,26.5,24.58,15.83
2018,12,31,9,30,0.0,20.0,1.5,10.3,20.0,18.54,10.55
2018,12,31,9,45,0.0,37.5,1.6,10.7,37.5,34.81,24.65
2018,12,31,10,0,0.0,55.0,1.7,11.1,55.0,51.12,38.62
2018,12,31,10,15,2.0,86.5,1.8,11.45,87.5,82.99,65.77
2018,12,31,10,30,4.0,118.0,1.9,11.8,120.0,117.01,94.33
2018,12,31,10,45,2.0,91.5,1.95,12.2,92.5,87.5,69.1
2018,12,31,11,0,0.0,65.0,2.0,12.6,65.0,60.47,46.01
2018,12,31,11,15,0.0,56.0,2.05,12.9,56.0,52.08,38.81
2018,12,31,11,30,0.0,47.0,2.1,13.2,47.0,43.69,31.62
2018,12,31,11,45,0.0,39.0,2.15,13.5,39.0,36.24,25.24
2018,12,31,12,0,0.0,31.0,2.2,13.8,31.0,28.8,18.88
2018,12,31,12,15,0.0,35.5,2.25,14.0,35.5,32.99,22.41
2018,12,31,12,30,0.0,40.0,2.3,14.2,40.0,37.18,25.93
2018,12,31,12,45,0.0,56.0,2.3,14.4,56.0,52.09,38.5
2018,12,31,13,0,0.0,72.0,2.3,14.6,72.0,67.02,51.03
2018,12,31,13,15,0.0,76.0,2.3,14.75,76.0,70.75,54.16
2018,12,31,13,30,0.0,80.0,2.3,14.9,80.0,74.49,57.31
2018,12,31,13,45,0.0,74.5,2.25,15.05,74.5,69.34,53.02
2018,12,31,14,0,0.0,69.0,2.2,15.2,69.0,64.2,48.75
2018,12,31,14,15,0.0,62.0,2.15,15.25,62.0,57.66,43.32
2018,12,31,14,30,0.0,55.0,2.1,15.3,55.0,51.13,37.87
2018,12,31,14,45,0.0,47.0,2.05,15.35,47.0,43.67,31.6
2018,12,31,15,0,0.0,39.0,2.0,15.4,39.0,36.21,25.3
2018,12,31,15,15,0.0,30.0,1.95,15.3,30.0,27.83,18.19
2018,12,31,15,30,0.0,21.0,1.9,15.2,21.0,19.47,11.04
2018,12,31,15,45,3.0,17.5,1.9,15.15,18.0,16.82,8.63
2018,12,31,16,0,6.0,14.0,1.9,15.1,15.0,14.04,6.03
2018,12,31,16,15,3.0,10.0,1.95,15.05,10.5,9.67,2.36
2018,12,31,16,30,0.0,6.0,2.0,15.0,6.0,5.55,0.0
2018,12,31,16,45,5.0,5.0,2.0,14.95,5.0,4.69,0.0
2018,12,31,17,0,10.0,4.0,2.0,14.9,4.0,3.81,0.0
2018,12,31,17,15,5.0,2.0,2.05,15.0,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.2,-5.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.15,-5.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.05,-5.55,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.0,-5.7,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,-6.05,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,-6.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.05,-6.3,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.25,-6.75,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.3,-7.1,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,1.35,-7.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,1.4,-7.4,0.0,0.0,0.0
